Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,1,7,15,8.0,3.5,0.6,12.4,3.5,0.0,0.0
2018,1,1,7,30,16.0,7.0,0.7,12.4,7.0,9.07,0.0
2018,1,1,7,45,56.5,20.5,0.85,12.45,25.0,34.81,0.0
2018,1,1,8,0,97.0,34.0,1.0,12.5,43.0,66.11,41.59
2018,1,1,8,15,154.5,48.0,1.15,12.65,71.0,102.06,74.43
2018,1,1,8,30,212.0,62.0,1.3,12.8,99.0,143.42,110.19
2018,1,1,8,45,238.5,76.0,1.5,12.95,127.5,178.15,141.14
2018,1,1,9,0,265.0,90.0,1.7,13.1,156.0,214.8,173.39
2018,1,1,9,15,310.5,100.0,1.75,13.25,189.0,263.15,214.58
2018,1,1,9,30,356.0,110.0,1.8,13.4,222.0,308.88,253.09
2018,1,1,9,45,386.5,118.0,1.85,13.6,252.0,346.81,284.66
2018,1,1,10,0,417.0,126.0,1.9,13.8,282.0,385.69,316.48
2018,1,1,10,15,459.5,128.5,1.85,13.95,312.0,426.14,349.01
2018,1,1,10,30,502.0,131.0,1.8,14.1,342.0,467.46,381.61
2018,1,1,10,45,520.5,134.0,1.75,14.3,362.5,494.36,402.2
2018,1,1,11,0,539.0,137.0,1.7,14.5,383.0,520.26,421.75
2018,1,1,11,15,548.5,140.0,1.55,14.65,397.0,538.83,434.91
2018,1,1,11,30,558.0,143.0,1.4,14.8,411.0,555.71,446.52
2018,1,1,11,45,556.0,145.5,1.3,14.95,416.0,562.16,450.28
2018,1,1,12,0,554.0,148.0,1.2,15.1,421.0,566.53,452.47
2018,1,1,12,15,567.0,144.0,1.15,15.25,423.5,572.02,456.17
2018,1,1,12,30,580.0,140.0,1.1,15.4,426.0,578.96,460.78
2018,1,1,12,45,550.0,146.0,1.1,15.55,413.5,557.9,444.4
2018,1,1,13,0,520.0,152.0,1.1,15.7,401.0,538.79,429.55
2018,1,1,13,15,500.5,150.5,1.1,15.8,384.5,517.04,413.03
2018,1,1,13,30,481.0,149.0,1.1,15.9,368.0,494.07,395.45
2018,1,1,13,45,489.5,139.5,1.15,16.05,353.0,478.99,384.39
2018,1,1,14,0,498.0,130.0,1.2,16.2,338.0,461.88,371.42
2018,1,1,14,15,517.5,116.5,1.2,16.25,319.5,444.63,358.11
2018,1,1,14,30,537.0,103.0,1.2,16.3,301.0,427.6,344.42
2018,1,1,14,45,554.0,90.0,1.25,16.35,277.5,404.19,325.41
2018,1,1,15,0,571.0,77.0,1.3,16.4,254.0,377.91,303.33
2018,1,1,15,15,547.0,69.5,1.3,16.4,221.5,336.31,268.14
2018,1,1,15,30,523.0,62.0,1.3,16.4,189.0,295.23,232.46
2018,1,1,15,45,467.5,55.5,1.15,16.05,153.5,244.44,188.56
2018,1,1,16,0,412.0,49.0,1.0,15.7,118.0,197.52,147.34
2018,1,1,16,15,320.5,39.5,1.05,15.55,84.0,141.92,99.91
2018,1,1,16,30,229.0,30.0,1.1,15.4,50.0,94.49,54.95
2018,1,1,16,45,138.0,19.0,1.1,15.2,29.0,48.41,0.0
2018,1,1,17,0,47.0,8.0,1.1,15.0,8.0,13.96,0.0
2018,1,1,17,15,23.5,4.0,1.1,14.95,4.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.3,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.5,5.0,4.91,0.0
2018,1,2,7,45,3.0,18.0,2.65,12.7,18.5,18.32,0.0
2018,1,2,8,0,6.0,31.0,2.7,12.9,32.0,32.86,19.13
2018,1,2,8,15,17.5,47.0,2.7,13.1,50.0,54.95,39.36
2018,1,2,8,30,29.0,63.0,2.7,13.3,68.0,76.37,58.06
2018,1,2,8,45,33.5,78.5,2.7,13.45,85.5,95.55,74.92
2018,1,2,9,0,38.0,94.0,2.7,13.6,103.0,115.12,91.9
2018,1,2,9,15,98.0,109.5,2.6,13.75,139.0,165.47,134.44
2018,1,2,9,30,158.0,125.0,2.5,13.9,175.0,215.79,176.78
2018,1,2,9,45,168.5,139.0,2.35,14.1,197.5,242.13,198.65
2018,1,2,10,0,179.0,153.0,2.2,14.3,220.0,268.8,220.44
2018,1,2,10,15,154.5,167.0,2.15,14.55,228.0,274.94,224.81
2018,1,2,10,30,130.0,181.0,2.1,14.8,236.0,279.34,227.58
2018,1,2,10,45,86.0,163.0,2.0,15.1,200.0,225.6,183.19
2018,1,2,11,0,42.0,145.0,1.9,15.4,164.0,177.53,143.0
2018,1,2,11,15,21.0,107.5,1.85,15.6,117.0,123.02,97.78
2018,1,2,11,30,0.0,70.0,1.8,15.8,70.0,67.68,51.25
2018,1,2,11,45,0.0,70.5,1.8,16.0,70.5,68.16,51.65
2018,1,2,12,0,0.0,71.0,1.8,16.2,71.0,68.65,51.99
2018,1,2,12,15,0.0,92.5,1.8,16.4,92.5,89.75,69.43
2018,1,2,12,30,0.0,114.0,1.8,16.6,114.0,111.61,87.37
2018,1,2,12,45,0.0,119.0,1.8,16.75,119.0,116.79,91.56
2018,1,2,13,0,0.0,124.0,1.8,16.9,124.0,122.04,95.85
2018,1,2,13,15,0.0,109.0,1.8,16.95,109.0,106.67,83.29
2018,1,2,13,30,0.0,94.0,1.8,17.0,94.0,91.45,70.83
2018,1,2,13,45,0.0,86.5,1.8,17.1,86.5,83.94,64.69
2018,1,2,14,0,0.0,79.0,1.8,17.2,79.0,76.45,58.54
2018,1,2,14,15,1.0,76.0,1.7,17.1,76.5,74.13,56.74
2018,1,2,14,30,2.0,73.0,1.6,17.0,74.0,71.76,54.88
2018,1,2,14,45,62.0,89.0,1.55,16.95,108.5,128.17,102.61
2018,1,2,15,0,122.0,105.0,1.5,16.9,143.0,174.32,140.48
2018,1,2,15,15,153.0,99.5,1.5,16.9,141.0,178.44,143.0
2018,1,2,15,30,184.0,94.0,1.5,16.9,139.0,184.94,146.81
2018,1,2,15,45,159.0,78.5,1.4,16.3,112.5,150.68,117.51
2018,1,2,16,0,134.0,63.0,1.3,15.7,86.0,118.36,89.64
2018,1,2,16,15,98.0,48.0,1.3,15.45,62.0,82.1,58.59
2018,1,2,16,30,62.0,33.0,1.3,15.2,38.0,53.22,31.48
2018,1,2,16,45,32.0,19.5,1.35,15.0,22.0,27.25,0.0
2018,1,2,17,0,2.0,6.0,1.4,14.8,6.0,6.16,0.0
2018,1,2,17,15,1.0,3.0,1.4,14.65,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,12.8,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,12.9,1.0,0.98,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.0,2.5,2.41,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.1,4.0,3.85,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.25,5.0,4.82,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.4,6.0,5.78,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.55,7.0,6.75,0.12
2018,1,3,9,0,0.0,8.0,1.0,13.7,8.0,7.71,0.98
2018,1,3,9,15,0.0,10.5,1.0,13.85,10.5,10.12,3.07
2018,1,3,9,30,0.0,13.0,1.0,14.0,13.0,12.54,5.15
2018,1,3,9,45,0.0,15.0,0.95,14.15,15.0,14.47,6.8
2018,1,3,10,0,0.0,17.0,0.9,14.3,17.0,16.4,8.44
2018,1,3,10,15,0.0,18.0,1.2,14.4,18.0,17.37,9.24
2018,1,3,10,30,0.0,19.0,1.5,14.5,19.0,18.34,10.03
2018,1,3,10,45,0.0,29.0,1.75,14.55,29.0,28.0,18.23
2018,1,3,11,0,0.0,39.0,2.0,14.6,39.0,37.67,26.39
2018,1,3,11,15,0.0,48.0,2.35,14.65,48.0,46.38,33.69
2018,1,3,11,30,0.0,57.0,2.7,14.7,57.0,55.09,40.98
2018,1,3,11,45,0.0,65.5,3.1,14.7,65.5,63.32,47.87
2018,1,3,12,0,0.0,74.0,3.5,14.7,74.0,71.56,54.75
2018,1,3,12,15,0.0,76.0,3.75,14.75,76.0,73.49,56.35
2018,1,3,12,30,0.0,78.0,4.0,14.8,78.0,75.43,57.97
2018,1,3,12,45,0.0,75.0,4.25,14.85,75.0,72.52,55.54
2018,1,3,13,0,0.0,72.0,4.5,14.9,72.0,69.62,53.13
2018,1,3,13,15,0.0,68.0,4.45,14.9,68.0,65.74,49.92
2018,1,3,13,30,0.0,64.0,4.4,14.9,64.0,61.86,46.72
2018,1,3,13,45,0.0,49.0,4.35,14.95,49.0,47.34,34.52
2018,1,3,14,0,0.0,34.0,4.3,15.0,34.0,32.83,22.28
2018,1,3,14,15,0.0,41.5,4.0,15.0,41.5,40.08,28.47
2018,1,3,14,30,0.0,49.0,3.7,15.0,49.0,47.33,34.67
2018,1,3,14,45,0.0,59.0,3.45,15.0,59.0,57.01,42.92
2018,1,3,15,0,0.0,69.0,3.2,15.0,69.0,66.99,51.38
2018,1,3,15,15,0.0,65.5,3.2,15.0,65.5,63.74,48.6
2018,1,3,15,30,0.0,62.0,3.2,15.0,62.0,60.6,45.83
2018,1,3,15,45,0.0,50.5,3.1,14.9,50.5,49.11,35.93
2018,1,3,16,0,0.0,39.0,3.0,14.8,39.0,37.67,25.98
2018,1,3,16,15,0.0,29.0,3.25,14.75,29.0,28.0,17.41
2018,1,3,16,30,0.0,19.0,3.5,14.7,19.0,18.34,8.08
2018,1,3,16,45,0.0,11.0,3.75,14.7,11.0,10.61,0.0
2018,1,3,17,0,0.0,3.0,4.0,14.7,3.0,2.95,0.0
2018,1,3,17,15,0.0,1.5,4.25,14.7,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.7,14.1,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.8,14.3,4.0,3.93,0.0
2018,1,4,7,45,0.0,12.5,3.95,14.5,12.5,12.06,0.0
2018,1,4,8,0,0.0,21.0,4.1,14.7,21.0,20.27,9.64
2018,1,4,8,15,101.0,34.0,4.1,14.85,51.5,69.24,48.6
2018,1,4,8,30,202.0,47.0,4.1,15.0,82.0,126.83,96.23
2018,1,4,8,45,206.0,58.0,4.1,15.2,101.5,149.93,117.74
2018,1,4,9,0,210.0,69.0,4.1,15.4,121.0,166.88,133.72
2018,1,4,9,15,120.0,88.5,4.1,15.65,119.5,150.94,121.72
2018,1,4,9,30,30.0,108.0,4.1,15.9,118.0,127.13,101.75
2018,1,4,9,45,34.0,122.5,4.15,16.15,134.5,145.71,117.23
2018,1,4,10,0,38.0,137.0,4.2,16.4,151.0,164.56,132.73
2018,1,4,10,15,37.0,145.5,4.3,16.6,160.0,173.84,140.17
2018,1,4,10,30,36.0,154.0,4.4,16.8,169.0,183.07,147.5
2018,1,4,10,45,37.0,162.0,4.5,17.0,178.0,192.95,155.37
2018,1,4,11,0,38.0,170.0,4.6,17.2,187.0,202.85,163.21
2018,1,4,11,15,46.0,174.0,4.7,17.3,195.5,212.99,171.51
2018,1,4,11,30,54.0,178.0,4.8,17.4,204.0,223.29,179.95
2018,1,4,11,45,98.0,185.5,4.9,17.45,234.0,270.71,219.34
2018,1,4,12,0,142.0,193.0,5.0,17.5,264.0,310.81,252.54
2018,1,4,12,15,249.5,174.0,5.0,17.5,298.0,373.85,305.56
2018,1,4,12,30,357.0,155.0,5.0,17.5,332.0,437.07,357.93
2018,1,4,12,45,568.0,120.0,5.0,17.5,397.5,547.7,448.64
2018,1,4,13,0,779.0,85.0,5.0,17.5,463.0,646.19,527.54
2018,1,4,13,15,642.0,114.5,5.0,17.5,419.5,579.05,472.95
2018,1,4,13,30,505.0,144.0,5.0,17.5,376.0,506.77,414.29
2018,1,4,13,45,553.5,126.0,4.95,17.45,369.5,510.75,418.31
2018,1,4,14,0,602.0,108.0,4.9,17.4,363.0,508.02,416.56
2018,1,4,14,15,655.5,91.0,4.85,17.3,351.5,504.57,413.93
2018,1,4,14,30,709.0,74.0,4.8,17.2,340.0,493.72,404.91
2018,1,4,14,45,707.0,67.5,4.75,17.15,312.5,462.0,378.06
2018,1,4,15,0,705.0,61.0,4.7,17.1,285.0,428.35,348.92
2018,1,4,15,15,536.0,71.5,4.7,17.1,229.5,337.14,272.8
2018,1,4,15,30,367.0,82.0,4.7,17.1,174.0,253.78,202.94
2018,1,4,15,45,306.5,71.0,4.3,16.65,138.5,202.88,159.18
2018,1,4,16,0,246.0,60.0,3.9,16.2,103.0,156.78,119.31
2018,1,4,16,15,192.0,46.0,3.8,15.95,74.0,114.34,82.5
2018,1,4,16,30,138.0,32.0,3.7,15.7,45.0,76.99,48.07
2018,1,4,16,45,105.0,20.5,3.55,15.45,27.5,45.65,0.0
2018,1,4,17,0,72.0,9.0,3.4,15.2,10.0,18.63,0.0
2018,1,4,17,15,36.0,4.5,3.45,15.15,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.8,15.0,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.8,15.1,2.0,1.97,0.0
2018,1,5,7,45,0.0,6.5,3.85,15.15,6.5,6.26,0.0
2018,1,5,8,0,0.0,11.0,3.9,15.2,11.0,10.6,2.34
2018,1,5,8,15,0.0,17.5,3.75,15.25,17.5,16.88,8.25
2018,1,5,8,30,0.0,24.0,3.6,15.3,24.0,23.16,13.79
2018,1,5,8,45,0.0,32.0,3.5,15.35,32.0,30.89,20.52
2018,1,5,9,0,0.0,40.0,3.4,15.4,40.0,38.62,27.21
2018,1,5,9,15,0.0,51.0,3.3,15.45,51.0,49.27,36.3
2018,1,5,9,30,0.0,62.0,3.2,15.5,62.0,59.92,45.31
2018,1,5,9,45,0.0,52.0,3.1,15.55,52.0,50.23,37.08
2018,1,5,10,0,0.0,42.0,3.0,15.6,42.0,40.56,28.85
2018,1,5,10,15,0.0,47.5,2.85,15.65,47.5,45.88,33.3
2018,1,5,10,30,0.0,53.0,2.7,15.7,53.0,51.21,37.73
2018,1,5,10,45,0.0,69.0,2.55,15.7,69.0,66.7,50.69
2018,1,5,11,0,0.0,85.0,2.4,15.7,85.0,82.32,63.65
2018,1,5,11,15,1.5,84.0,2.3,15.7,84.5,82.29,63.59
2018,1,5,11,30,3.0,83.0,2.2,15.7,84.0,82.36,63.64
2018,1,5,11,45,3.0,98.0,2.05,15.7,99.0,97.41,76.08
2018,1,5,12,0,3.0,113.0,1.9,15.7,114.0,112.66,88.61
2018,1,5,12,15,1.5,97.0,1.95,15.65,97.5,95.33,74.24
2018,1,5,12,30,0.0,81.0,2.0,15.6,81.0,78.34,60.14
2018,1,5,12,45,0.0,80.0,2.05,15.55,80.0,77.37,59.39
2018,1,5,13,0,0.0,79.0,2.1,15.5,79.0,76.4,58.63
2018,1,5,13,15,0.0,101.0,2.1,15.4,101.0,98.44,77.04
2018,1,5,13,30,0.0,123.0,2.1,15.3,123.0,121.21,95.97
2018,1,5,13,45,21.0,129.5,2.15,15.2,138.5,146.4,117.45
2018,1,5,14,0,42.0,136.0,2.2,15.1,154.0,166.57,134.65
2018,1,5,14,15,21.0,108.0,2.25,15.0,117.0,122.59,98.0
2018,1,5,14,30,0.0,80.0,2.3,14.9,80.0,77.71,60.26
2018,1,5,14,45,0.0,70.0,2.3,14.8,70.0,67.73,51.99
2018,1,5,15,0,0.0,60.0,2.3,14.7,60.0,57.98,43.81
2018,1,5,15,15,0.0,50.5,2.3,14.7,50.5,48.78,36.0
2018,1,5,15,30,0.0,41.0,2.3,14.7,41.0,39.59,28.13
2018,1,5,15,45,0.0,31.0,2.5,14.4,31.0,29.92,19.81
2018,1,5,16,0,0.0,21.0,2.7,14.1,21.0,20.26,11.46
2018,1,5,16,15,0.0,17.0,2.85,14.0,17.0,16.39,7.95
2018,1,5,16,30,0.0,13.0,3.0,13.9,13.0,12.53,4.02
2018,1,5,16,45,0.0,7.5,3.1,13.75,7.5,7.23,0.0
2018,1,5,17,0,0.0,2.0,3.2,13.6,2.0,1.97,0.0
2018,1,5,17,15,0.0,1.0,3.25,13.55,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,6,7,15,1.5,3.0,2.4,12.1,3.0,0.0,0.0
2018,1,6,7,30,3.0,6.0,2.4,12.3,6.0,6.3,0.0
2018,1,6,7,45,108.5,21.0,2.45,12.5,31.0,46.43,0.0
2018,1,6,8,0,214.0,36.0,2.5,12.7,56.0,99.11,62.58
2018,1,6,8,15,404.5,38.5,2.5,12.85,100.5,166.08,119.64
2018,1,6,8,30,595.0,41.0,2.5,13.0,145.0,249.08,188.98
2018,1,6,8,45,651.5,45.0,2.55,13.2,185.5,302.25,237.25
2018,1,6,9,0,708.0,49.0,2.6,13.4,226.0,358.92,287.62
2018,1,6,9,15,671.5,60.0,2.6,13.55,249.5,383.79,311.76
2018,1,6,9,30,635.0,71.0,2.6,13.7,273.0,406.19,332.5
2018,1,6,9,45,577.0,91.0,2.6,13.85,290.0,420.78,345.58
2018,1,6,10,0,519.0,111.0,2.6,14.0,307.0,426.64,350.81
2018,1,6,10,15,528.5,117.0,2.75,14.1,329.5,454.74,374.11
2018,1,6,10,30,538.0,123.0,2.9,14.2,352.0,481.72,396.02
2018,1,6,10,45,380.0,158.5,3.05,14.35,324.5,432.57,354.97
2018,1,6,11,0,222.0,194.0,3.2,14.5,297.0,359.91,294.6
2018,1,6,11,15,342.0,178.0,3.3,14.55,342.0,434.57,356.67
2018,1,6,11,30,462.0,162.0,3.4,14.6,387.0,512.96,420.07
2018,1,6,11,45,650.0,121.0,3.5,14.65,443.0,607.68,496.65
2018,1,6,12,0,838.0,80.0,3.6,14.7,499.0,695.64,565.15
2018,1,6,12,15,791.0,91.0,3.5,14.75,487.0,676.56,549.55
2018,1,6,12,30,744.0,102.0,3.4,14.8,475.0,657.0,534.33
2018,1,6,12,45,763.5,98.0,3.3,14.85,476.0,659.53,536.14
2018,1,6,13,0,783.0,94.0,3.2,14.9,477.0,661.76,537.64
2018,1,6,13,15,794.5,85.5,3.1,14.9,464.0,650.19,528.75
2018,1,6,13,30,806.0,77.0,3.0,14.9,451.0,635.31,517.25
2018,1,6,13,45,773.0,78.0,2.95,14.85,423.5,599.22,489.02
2018,1,6,14,0,740.0,79.0,2.9,14.8,396.0,561.83,459.52
2018,1,6,14,15,731.5,75.0,3.0,14.75,371.0,532.6,436.62
2018,1,6,14,30,723.0,71.0,3.1,14.7,346.0,501.5,411.56
2018,1,6,14,45,728.0,65.5,3.2,14.6,321.5,474.27,388.95
2018,1,6,15,0,733.0,60.0,3.3,14.5,297.0,444.57,363.44
2018,1,6,15,15,720.5,55.5,3.3,14.5,264.5,405.49,329.09
2018,1,6,15,30,708.0,51.0,3.3,14.5,232.0,365.52,292.87
2018,1,6,15,45,658.0,46.5,3.15,14.05,192.0,310.62,244.14
2018,1,6,16,0,608.0,42.0,3.0,13.6,152.0,258.6,196.87
2018,1,6,16,15,522.0,36.5,2.9,13.3,113.0,198.45,143.27
2018,1,6,16,30,436.0,31.0,2.8,13.0,74.0,148.18,95.18
2018,1,6,16,45,271.5,21.0,2.75,12.7,43.5,79.03,0.0
2018,1,6,17,0,107.0,11.0,2.7,12.4,13.0,25.83,0.0
2018,1,6,17,15,53.5,5.5,2.65,12.3,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.0,2.55,9.85,2.0,0.0,0.0
2018,1,7,7,30,0.0,4.0,2.5,10.0,4.0,3.93,0.0
2018,1,7,7,45,0.0,11.5,2.45,10.2,11.5,11.09,0.0
2018,1,7,8,0,0.0,19.0,2.4,10.4,19.0,18.34,8.46
2018,1,7,8,15,0.0,28.5,2.5,10.55,28.5,27.52,17.41
2018,1,7,8,30,0.0,38.0,2.6,10.7,38.0,36.7,25.67
2018,1,7,8,45,0.0,44.0,2.65,10.85,44.0,42.5,30.92
2018,1,7,9,0,0.0,50.0,2.7,11.0,50.0,48.31,36.07
2018,1,7,9,15,0.0,50.0,2.75,11.2,50.0,48.3,36.11
2018,1,7,9,30,0.0,50.0,2.8,11.4,50.0,48.3,36.1
2018,1,7,9,45,0.0,65.5,2.8,11.6,65.5,63.31,48.91
2018,1,7,10,0,0.0,81.0,2.8,11.8,81.0,78.74,61.95
2018,1,7,10,15,0.0,88.0,2.8,12.05,88.0,85.69,67.68
2018,1,7,10,30,0.0,95.0,2.8,12.3,95.0,92.67,73.4
2018,1,7,10,45,0.0,94.0,2.75,12.5,94.0,91.5,72.25
2018,1,7,11,0,0.0,93.0,2.7,12.7,93.0,90.39,71.17
2018,1,7,11,15,0.0,98.0,2.55,12.9,98.0,95.38,75.22
2018,1,7,11,30,0.0,103.0,2.4,13.1,103.0,100.4,79.28
2018,1,7,11,45,0.0,92.5,2.25,13.25,92.5,89.74,70.26
2018,1,7,12,0,0.0,82.0,2.1,13.4,82.0,79.31,61.48
2018,1,7,12,15,1.0,101.0,1.95,13.5,101.5,99.0,77.94
2018,1,7,12,30,2.0,120.0,1.8,13.6,121.0,119.1,94.6
2018,1,7,12,45,2.0,135.5,1.65,13.7,136.5,135.16,107.79
2018,1,7,13,0,2.0,151.0,1.5,13.8,152.0,151.49,121.15
2018,1,7,13,15,1.0,143.5,1.35,13.8,144.0,143.06,114.2
2018,1,7,13,30,0.0,136.0,1.2,13.8,136.0,134.71,107.39
2018,1,7,13,45,0.0,134.5,1.05,13.8,134.5,133.41,106.41
2018,1,7,14,0,0.0,133.0,0.9,13.8,133.0,132.19,105.5
2018,1,7,14,15,0.0,120.0,0.9,13.7,120.0,118.86,94.67
2018,1,7,14,30,0.0,107.0,0.9,13.6,107.0,105.61,83.85
2018,1,7,14,45,0.0,91.0,0.9,13.5,91.0,89.29,70.35
2018,1,7,15,0,0.0,75.0,0.9,13.4,75.0,73.06,56.79
2018,1,7,15,15,0.0,71.5,0.9,13.4,71.5,69.84,54.09
2018,1,7,15,30,0.0,68.0,0.9,13.4,68.0,66.73,51.37
2018,1,7,15,45,0.0,56.0,0.9,13.2,56.0,54.73,41.04
2018,1,7,16,0,0.0,44.0,0.9,13.0,44.0,42.74,30.6
2018,1,7,16,15,0.0,33.0,0.85,12.9,33.0,31.87,21.0
2018,1,7,16,30,0.0,22.0,0.8,12.8,22.0,21.24,11.17
2018,1,7,16,45,5.5,13.5,0.75,12.75,13.5,14.18,0.0
2018,1,7,17,0,11.0,5.0,0.7,12.7,5.0,6.48,0.0
2018,1,7,17,15,5.5,2.5,0.75,12.65,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,13.15,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,13.3,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,4.8,13.45,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,5.0,13.6,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,5.15,13.75,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,5.3,13.9,7.0,6.74,0.04
2018,1,8,8,45,0.0,8.0,5.5,14.0,8.0,7.71,0.91
2018,1,8,9,0,0.0,9.0,5.7,14.1,9.0,8.68,1.77
2018,1,8,9,15,0.0,13.5,5.8,14.2,13.5,13.02,5.5
2018,1,8,9,30,0.0,18.0,5.9,14.3,18.0,17.36,9.22
2018,1,8,9,45,0.0,18.0,6.0,14.4,18.0,17.37,9.21
2018,1,8,10,0,0.0,18.0,6.1,14.5,18.0,17.37,9.19
2018,1,8,10,15,0.0,20.0,6.15,14.55,20.0,19.3,10.82
2018,1,8,10,30,0.0,22.0,6.2,14.6,22.0,21.23,12.44
2018,1,8,10,45,0.0,27.0,6.2,14.7,27.0,26.07,16.51
2018,1,8,11,0,0.0,32.0,6.2,14.8,32.0,30.9,20.57
2018,1,8,11,15,0.0,30.5,6.3,14.85,30.5,29.45,19.31
2018,1,8,11,30,0.0,29.0,6.4,14.9,29.0,28.01,18.07
2018,1,8,11,45,0.0,33.0,6.55,15.0,33.0,31.87,21.31
2018,1,8,12,0,0.0,37.0,6.7,15.1,37.0,35.74,24.55
2018,1,8,12,15,0.0,33.5,6.55,15.15,33.5,32.36,21.69
2018,1,8,12,30,0.0,30.0,6.4,15.2,30.0,28.97,18.83
2018,1,8,12,45,0.0,27.0,6.3,15.25,27.0,26.07,16.39
2018,1,8,13,0,0.0,24.0,6.2,15.3,24.0,23.17,13.95
2018,1,8,13,15,0.0,31.0,6.1,15.3,31.0,29.94,19.68
2018,1,8,13,30,0.0,38.0,6.0,15.3,38.0,36.7,25.42
2018,1,8,13,45,0.0,32.5,5.9,15.3,32.5,31.38,20.95
2018,1,8,14,0,0.0,27.0,5.8,15.3,27.0,26.07,16.48
2018,1,8,14,15,0.0,35.0,5.7,15.25,35.0,33.79,23.08
2018,1,8,14,30,0.0,43.0,5.6,15.2,43.0,41.53,29.68
2018,1,8,14,45,0.0,45.5,5.5,15.15,45.5,43.94,31.78
2018,1,8,15,0,0.0,48.0,5.4,15.1,48.0,46.36,33.87
2018,1,8,15,15,0.0,30.5,5.4,15.1,30.5,29.44,19.48
2018,1,8,15,30,0.0,13.0,5.4,15.1,13.0,12.53,5.04
2018,1,8,15,45,0.0,10.5,5.5,15.0,10.5,10.12,2.95
2018,1,8,16,0,0.0,8.0,5.6,14.9,8.0,7.71,0.85
2018,1,8,16,15,0.0,6.5,5.45,14.9,6.5,6.26,0.0
2018,1,8,16,30,0.0,5.0,5.3,14.9,5.0,4.82,0.0
2018,1,8,16,45,8.5,4.5,5.2,14.85,4.5,6.21,0.0
2018,1,8,17,0,17.0,4.0,5.1,14.8,4.0,6.39,0.0
2018,1,8,17,15,8.5,2.0,4.9,14.75,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.45,13.9,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,3.9,14.0,2.0,1.97,0.0
2018,1,9,7,45,0.0,4.5,4.35,14.1,4.5,4.33,0.0
2018,1,9,8,0,0.0,7.0,4.8,14.2,7.0,6.74,0.0
2018,1,9,8,15,0.0,9.5,5.1,14.2,9.5,9.15,1.92
2018,1,9,8,30,0.0,12.0,5.4,14.2,12.0,11.57,4.1
2018,1,9,8,45,0.0,14.0,5.7,14.2,14.0,13.5,5.84
2018,1,9,9,0,0.0,16.0,6.0,14.2,16.0,15.43,7.54
2018,1,9,9,15,4.5,44.0,6.0,14.2,45.5,44.56,32.48
2018,1,9,9,30,9.0,72.0,6.0,14.2,75.0,74.49,58.01
2018,1,9,9,45,9.0,92.0,5.95,14.15,95.0,95.17,75.51
2018,1,9,10,0,9.0,112.0,5.9,14.1,115.0,116.02,93.0
2018,1,9,10,15,4.5,111.5,5.75,14.1,113.0,112.64,89.94
2018,1,9,10,30,0.0,111.0,5.6,14.1,111.0,109.12,86.75
2018,1,9,10,45,1.0,106.5,5.5,14.1,107.0,104.9,83.12
2018,1,9,11,0,2.0,102.0,5.4,14.1,103.0,100.85,79.65
2018,1,9,11,15,1.0,96.0,5.4,14.1,96.5,94.02,73.82
2018,1,9,11,30,0.0,90.0,5.4,14.1,90.0,87.24,68.05
2018,1,9,11,45,0.0,89.0,5.45,14.1,89.0,86.21,67.15
2018,1,9,12,0,0.0,88.0,5.5,14.1,88.0,85.19,66.27
2018,1,9,12,15,0.0,94.5,5.65,14.1,94.5,91.71,71.72
2018,1,9,12,30,0.0,101.0,5.8,14.1,101.0,98.27,77.22
2018,1,9,12,45,20.0,138.5,6.0,14.1,148.5,155.91,125.92
2018,1,9,13,0,40.0,176.0,6.2,14.1,196.0,211.24,172.25
2018,1,9,13,15,36.5,179.0,6.35,14.1,197.0,212.01,172.81
2018,1,9,13,30,33.0,182.0,6.5,14.1,198.0,212.91,173.58
2018,1,9,13,45,26.5,157.5,6.65,14.1,170.0,180.88,147.12
2018,1,9,14,0,20.0,133.0,6.8,14.1,142.0,144.69,117.02
2018,1,9,14,15,10.0,109.0,6.8,14.15,113.5,113.29,90.59
2018,1,9,14,30,0.0,85.0,6.8,14.2,85.0,82.73,64.72
2018,1,9,14,45,2.0,90.0,6.8,14.2,90.5,89.25,70.37
2018,1,9,15,0,4.0,95.0,6.8,14.2,96.0,95.92,76.08
2018,1,9,15,15,5.0,93.5,6.8,14.2,95.0,95.39,75.62
2018,1,9,15,30,6.0,92.0,6.8,14.2,94.0,95.1,75.24
2018,1,9,15,45,58.0,75.0,7.0,14.1,86.5,100.39,78.98
2018,1,9,16,0,110.0,58.0,7.2,14.0,79.0,105.38,81.27
2018,1,9,16,15,83.5,43.5,7.25,13.95,57.0,72.64,52.72
2018,1,9,16,30,57.0,29.0,7.3,13.9,35.0,46.35,29.54
2018,1,9,16,45,65.0,22.0,7.35,13.8,26.0,39.39,9.39
2018,1,9,17,0,73.0,15.0,7.4,13.7,17.0,25.49,0.0
2018,1,9,17,15,36.5,7.5,7.45,13.65,8.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,13.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.1,12.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,12.4,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,12.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.55,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,3.45,12.4,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,3.3,12.5,4.0,3.93,0.0
2018,1,10,7,45,0.0,11.5,3.15,12.6,11.5,11.09,0.0
2018,1,10,8,0,0.0,19.0,3.0,12.7,19.0,18.34,8.44
2018,1,10,8,15,0.0,31.5,3.0,12.8,31.5,30.42,19.65
2018,1,10,8,30,0.0,44.0,3.0,12.9,44.0,42.85,30.62
2018,1,10,8,45,2.5,62.0,3.05,13.05,62.5,62.2,47.32
2018,1,10,9,0,5.0,80.0,3.1,13.2,81.0,81.8,64.16
2018,1,10,9,15,46.0,102.5,3.2,13.25,117.0,128.04,103.44
2018,1,10,9,30,87.0,125.0,3.3,13.3,153.0,180.13,147.47
2018,1,10,9,45,84.5,133.0,3.4,13.4,162.5,184.37,151.14
2018,1,10,10,0,82.0,141.0,3.5,13.5,172.0,193.77,158.98
2018,1,10,10,15,41.0,132.5,3.65,13.6,148.0,161.36,131.32
2018,1,10,10,30,0.0,124.0,3.8,13.7,124.0,122.66,98.05
2018,1,10,10,45,0.0,115.5,3.95,13.8,115.5,113.52,90.3
2018,1,10,11,0,0.0,107.0,4.1,13.9,107.0,104.61,82.73
2018,1,10,11,15,0.5,119.0,4.05,13.95,119.0,117.15,93.1
2018,1,10,11,30,1.0,131.0,4.0,14.0,131.0,129.79,103.5
2018,1,10,11,45,0.5,134.5,4.0,14.05,134.5,132.98,106.03
2018,1,10,12,0,0.0,138.0,4.0,14.1,138.0,136.2,108.61
2018,1,10,12,15,34.5,162.5,3.85,14.15,180.0,192.59,156.1
2018,1,10,12,30,69.0,187.0,3.7,14.2,222.0,244.57,199.31
2018,1,10,12,45,147.0,201.5,3.55,14.25,275.0,324.32,265.45
2018,1,10,13,0,225.0,216.0,3.4,14.3,328.0,394.78,322.83
2018,1,10,13,15,169.5,182.0,3.25,14.35,265.0,314.93,257.98
2018,1,10,13,30,114.0,148.0,3.1,14.4,202.0,236.55,193.78
2018,1,10,13,45,57.0,115.5,2.95,14.5,142.5,154.79,125.6
2018,1,10,14,0,0.0,83.0,2.8,14.6,83.0,80.4,62.34
2018,1,10,14,15,0.0,87.0,2.7,14.6,87.0,84.57,66.01
2018,1,10,14,30,0.0,91.0,2.6,14.6,91.0,88.86,69.7
2018,1,10,14,45,44.5,80.5,2.5,14.65,95.5,105.24,84.26
2018,1,10,15,0,89.0,70.0,2.4,14.7,100.0,119.83,96.81
2018,1,10,15,15,89.0,57.5,2.4,14.7,84.5,103.0,82.25
2018,1,10,15,30,89.0,45.0,2.4,14.7,69.0,89.69,70.45
2018,1,10,15,45,128.5,34.5,2.2,14.5,62.5,94.22,73.11
2018,1,10,16,0,168.0,24.0,2.0,14.3,56.0,92.33,69.41
2018,1,10,16,15,289.0,29.0,2.0,14.1,67.5,127.53,92.96
2018,1,10,16,30,410.0,34.0,2.0,13.9,79.0,149.29,100.26
2018,1,10,16,45,282.5,25.0,1.95,13.7,49.5,89.61,31.48
2018,1,10,17,0,155.0,16.0,1.9,13.5,20.0,38.91,0.0
2018,1,10,17,15,77.5,8.0,1.9,13.45,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,12.95,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,13.0,5.0,4.91,0.0
2018,1,11,7,45,8.5,18.5,0.35,13.1,19.5,20.37,0.0
2018,1,11,8,0,17.0,32.0,0.4,13.2,34.0,37.88,23.02
2018,1,11,8,15,43.0,49.5,0.6,13.3,56.5,64.76,46.86
2018,1,11,8,30,69.0,67.0,0.8,13.4,79.0,97.5,74.87
2018,1,11,8,45,94.0,84.0,1.0,13.55,105.0,128.31,101.4
2018,1,11,9,0,119.0,101.0,1.2,13.7,131.0,161.22,129.61
2018,1,11,9,15,138.5,116.5,1.3,13.85,157.0,191.77,155.61
2018,1,11,9,30,158.0,132.0,1.4,14.0,183.0,223.65,182.38
2018,1,11,9,45,121.5,140.0,1.5,14.15,182.0,218.0,177.79
2018,1,11,10,0,85.0,148.0,1.6,14.3,181.0,203.45,165.62
2018,1,11,10,15,102.5,161.5,1.55,14.4,204.0,237.47,193.47
2018,1,11,10,30,120.0,175.0,1.5,14.5,227.0,266.09,216.49
2018,1,11,10,45,123.5,187.0,1.4,14.65,243.0,284.49,230.71
2018,1,11,11,0,127.0,199.0,1.3,14.8,259.0,302.72,244.66
2018,1,11,11,15,158.0,205.0,1.2,14.9,282.0,332.71,268.41
2018,1,11,11,30,189.0,211.0,1.1,15.0,305.0,363.18,292.14
2018,1,11,11,45,221.0,215.5,1.0,15.05,327.0,392.77,314.93
2018,1,11,12,0,253.0,220.0,0.9,15.1,349.0,430.56,343.45
2018,1,11,12,15,223.0,223.5,0.9,15.15,337.5,405.2,323.21
2018,1,11,12,30,193.0,227.0,0.9,15.2,326.0,387.48,309.08
2018,1,11,12,45,209.5,222.0,0.95,15.2,328.0,392.67,313.89
2018,1,11,13,0,226.0,217.0,1.0,15.2,330.0,396.97,317.83
2018,1,11,13,15,237.0,210.0,1.1,15.15,325.5,402.17,322.51
2018,1,11,13,30,248.0,203.0,1.2,15.1,321.0,398.02,320.08
2018,1,11,13,45,319.5,180.5,1.3,15.05,326.0,414.76,335.09
2018,1,11,14,0,391.0,158.0,1.4,15.0,331.0,435.38,352.48
2018,1,11,14,15,473.5,133.5,1.4,14.95,329.5,448.03,363.21
2018,1,11,14,30,556.0,109.0,1.4,14.9,328.0,457.49,370.88
