Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,549.0,99.0,1.4,14.85,300.0,424.22,344.05
2018,1,11,15,0,542.0,89.0,1.4,14.8,272.0,389.77,315.87
2018,1,11,15,15,476.5,85.0,1.4,14.8,232.0,332.85,268.94
2018,1,11,15,30,411.0,81.0,1.4,14.8,192.0,277.9,222.92
2018,1,11,15,45,289.5,74.0,1.3,14.5,146.0,204.6,162.04
2018,1,11,16,0,168.0,67.0,1.2,14.2,100.0,136.57,105.69
2018,1,11,16,15,93.5,53.0,1.2,14.0,70.5,87.24,64.6
2018,1,11,16,30,19.0,39.0,1.2,13.8,41.0,46.19,31.04
2018,1,11,16,45,32.0,24.0,1.25,13.55,25.5,33.44,11.95
2018,1,11,17,0,45.0,9.0,1.3,13.3,10.0,15.69,0.0
2018,1,11,17,15,22.5,4.5,1.4,13.2,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,12,7,15,53.0,5.5,2.15,11.75,6.0,0.0,0.0
2018,1,12,7,30,106.0,11.0,2.2,12.0,12.0,24.75,0.0
2018,1,12,7,45,269.0,20.0,2.25,12.2,41.0,74.48,0.0
2018,1,12,8,0,432.0,29.0,2.3,12.4,70.0,141.37,88.84
2018,1,12,8,15,519.0,34.5,2.4,12.65,109.0,191.6,137.47
2018,1,12,8,30,606.0,40.0,2.5,12.9,148.0,251.76,191.25
2018,1,12,8,45,659.0,43.5,2.6,13.1,188.5,303.94,238.98
2018,1,12,9,0,712.0,47.0,2.7,13.3,229.0,359.39,288.55
2018,1,12,9,15,746.0,50.0,2.8,13.6,268.0,408.36,331.82
2018,1,12,9,30,780.0,53.0,2.9,13.9,307.0,458.15,374.54
2018,1,12,9,45,800.5,56.0,3.0,14.2,341.0,501.16,410.75
2018,1,12,10,0,821.0,59.0,3.1,14.5,375.0,543.29,445.31
2018,1,12,10,15,837.5,60.5,3.05,14.7,404.0,576.65,472.11
2018,1,12,10,30,854.0,62.0,3.0,14.9,433.0,611.55,499.33
2018,1,12,10,45,801.5,77.5,2.95,15.1,440.0,619.66,504.49
2018,1,12,11,0,749.0,93.0,2.9,15.3,447.0,620.96,504.31
2018,1,12,11,15,625.0,127.0,2.9,15.4,429.0,586.99,476.22
2018,1,12,11,30,501.0,161.0,2.9,15.5,411.0,542.88,440.19
2018,1,12,11,45,573.0,147.0,2.85,15.6,437.5,587.0,475.14
2018,1,12,12,0,645.0,133.0,2.8,15.7,464.0,627.51,506.47
2018,1,12,12,15,592.5,146.5,2.85,15.75,451.0,606.07,489.06
2018,1,12,12,30,540.0,160.0,2.9,15.8,438.0,579.25,467.95
2018,1,12,12,45,539.0,158.5,2.95,15.9,433.0,574.27,464.33
2018,1,12,13,0,538.0,157.0,3.0,16.0,428.0,567.27,459.01
2018,1,12,13,15,540.5,150.5,3.05,16.0,416.5,555.1,450.06
2018,1,12,13,30,543.0,144.0,3.1,16.0,405.0,540.89,439.46
2018,1,12,13,45,574.5,131.0,3.15,16.0,396.0,539.87,439.3
2018,1,12,14,0,606.0,118.0,3.2,16.0,387.0,532.48,434.01
2018,1,12,14,15,611.5,110.5,3.2,15.95,367.5,511.45,417.44
2018,1,12,14,30,617.0,103.0,3.2,15.9,348.0,488.09,398.7
2018,1,12,14,45,481.5,110.5,3.2,15.85,292.0,398.26,325.89
2018,1,12,15,0,346.0,118.0,3.2,15.8,236.0,319.47,261.02
2018,1,12,15,15,319.5,107.0,3.2,15.8,206.0,281.13,228.82
2018,1,12,15,30,293.0,96.0,3.2,15.8,176.0,238.38,192.38
2018,1,12,15,45,235.0,82.5,2.9,15.3,140.0,188.05,149.62
2018,1,12,16,0,177.0,69.0,2.6,14.8,104.0,142.4,110.65
2018,1,12,16,15,224.0,54.5,2.55,14.5,87.5,136.99,102.48
2018,1,12,16,30,271.0,40.0,2.5,14.2,71.0,122.0,84.18
2018,1,12,16,45,201.5,27.5,2.5,13.9,45.0,78.15,35.47
2018,1,12,17,0,132.0,15.0,2.5,13.6,19.0,35.13,0.0
2018,1,12,17,15,66.0,7.5,2.5,13.5,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,1,13,7,15,8.0,4.0,5.35,9.85,4.0,0.0,0.0
2018,1,13,7,30,16.0,8.0,5.6,10.1,8.0,9.97,0.0
2018,1,13,7,45,81.0,22.0,5.8,10.35,29.0,40.62,0.0
2018,1,13,8,0,146.0,36.0,6.0,10.6,50.0,78.86,51.08
2018,1,13,8,15,199.0,49.5,6.05,10.8,79.0,119.37,88.49
2018,1,13,8,30,252.0,63.0,6.1,11.0,108.0,161.32,125.91
2018,1,13,8,45,284.5,76.0,6.1,11.25,139.5,199.69,160.77
2018,1,13,9,0,317.0,89.0,6.1,11.5,171.0,240.49,197.36
2018,1,13,9,15,381.5,95.0,6.05,11.85,209.0,290.33,240.96
2018,1,13,9,30,446.0,101.0,6.0,12.2,247.0,344.48,287.67
2018,1,13,9,45,479.0,107.5,5.95,12.5,279.5,385.99,323.24
2018,1,13,10,0,512.0,114.0,5.9,12.8,312.0,428.47,358.97
2018,1,13,10,15,571.0,113.0,5.8,13.2,349.5,481.98,403.1
2018,1,13,10,30,630.0,112.0,5.7,13.6,387.0,534.32,445.53
2018,1,13,10,45,759.5,88.5,5.65,13.95,437.0,605.7,503.88
2018,1,13,11,0,889.0,65.0,5.6,14.3,487.0,677.93,560.97
2018,1,13,11,15,895.0,65.0,5.4,14.65,502.0,697.41,573.8
2018,1,13,11,30,901.0,65.0,5.2,15.0,517.0,713.9,584.44
2018,1,13,11,45,904.5,66.0,5.0,15.3,526.0,726.69,592.29
2018,1,13,12,0,908.0,67.0,4.8,15.6,535.0,736.24,597.66
2018,1,13,12,15,903.5,67.5,4.65,15.85,534.0,736.12,596.11
2018,1,13,12,30,899.0,68.0,4.5,16.1,533.0,732.67,592.21
2018,1,13,12,45,827.5,85.0,4.4,16.35,509.0,701.36,567.67
2018,1,13,13,0,756.0,102.0,4.3,16.6,485.0,665.45,539.83
2018,1,13,13,15,673.0,119.5,4.2,16.7,453.5,618.19,501.95
2018,1,13,13,30,590.0,137.0,4.1,16.8,422.0,569.79,463.08
2018,1,13,13,45,644.0,116.5,4.05,16.9,415.0,571.72,465.45
2018,1,13,14,0,698.0,96.0,4.0,17.0,408.0,568.56,463.39
2018,1,13,14,15,704.5,87.0,3.9,17.0,385.5,543.98,443.77
2018,1,13,14,30,711.0,78.0,3.8,17.0,363.0,516.71,421.72
2018,1,13,14,45,674.0,77.0,3.7,16.95,329.0,471.97,385.07
2018,1,13,15,0,637.0,76.0,3.6,16.9,295.0,427.64,348.14
2018,1,13,15,15,627.5,68.0,3.6,16.9,263.0,389.5,315.54
2018,1,13,15,30,618.0,60.0,3.6,16.9,231.0,350.46,281.15
2018,1,13,15,45,536.0,58.0,3.25,16.25,189.0,288.62,228.26
2018,1,13,16,0,454.0,56.0,2.9,15.6,147.0,232.54,179.66
2018,1,13,16,15,365.5,48.0,3.0,15.2,110.0,174.55,129.7
2018,1,13,16,30,277.0,40.0,3.1,14.8,73.0,124.12,85.99
2018,1,13,16,45,208.5,27.5,3.2,14.45,46.5,80.52,39.55
2018,1,13,17,0,140.0,15.0,3.3,14.1,20.0,36.71,0.0
2018,1,13,17,15,70.0,7.5,3.5,13.95,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,1,14,7,15,6.0,3.5,4.55,10.6,3.5,0.0,0.0
2018,1,14,7,30,12.0,7.0,4.5,10.7,7.0,8.46,0.0
2018,1,14,7,45,61.0,21.0,4.45,10.8,26.5,35.8,0.0
2018,1,14,8,0,110.0,35.0,4.4,10.9,46.0,69.11,44.85
2018,1,14,8,15,185.0,47.5,4.25,11.05,76.5,113.09,83.61
2018,1,14,8,30,260.0,60.0,4.1,11.2,107.0,160.56,124.87
2018,1,14,8,45,320.0,71.5,3.9,11.4,144.0,208.02,166.76
2018,1,14,9,0,380.0,83.0,3.7,11.6,181.0,260.34,212.55
2018,1,14,9,15,287.5,101.0,3.55,11.85,182.0,247.82,204.38
2018,1,14,9,30,195.0,119.0,3.4,12.1,183.0,232.91,192.67
2018,1,14,9,45,141.0,140.5,3.25,12.35,189.5,229.03,189.29
2018,1,14,10,0,87.0,162.0,3.1,12.6,196.0,220.64,181.48
2018,1,14,10,15,177.5,168.0,2.9,12.95,243.5,290.1,239.6
2018,1,14,10,30,268.0,174.0,2.7,13.3,291.0,365.5,301.15
2018,1,14,10,45,282.5,184.5,2.55,13.6,314.0,393.3,322.58
2018,1,14,11,0,297.0,195.0,2.4,13.9,337.0,420.84,343.64
2018,1,14,11,15,198.0,198.0,2.15,14.25,294.0,352.71,287.07
2018,1,14,11,30,99.0,201.0,1.9,14.6,251.0,280.82,227.2
2018,1,14,11,45,66.0,203.0,1.7,14.95,236.5,260.18,209.5
2018,1,14,12,0,33.0,205.0,1.5,15.3,222.0,238.84,191.02
2018,1,14,12,15,78.0,214.5,1.5,15.55,255.0,282.32,226.7
2018,1,14,12,30,123.0,224.0,1.5,15.8,288.0,334.0,267.93
2018,1,14,12,45,182.0,222.0,1.45,16.0,315.5,373.75,299.75
2018,1,14,13,0,241.0,220.0,1.4,16.2,343.0,420.47,336.31
2018,1,14,13,15,211.0,213.0,1.4,16.3,318.5,380.51,304.83
2018,1,14,13,30,181.0,206.0,1.4,16.4,294.0,348.99,280.06
2018,1,14,13,45,120.5,194.5,1.4,16.5,252.0,292.46,234.76
2018,1,14,14,0,60.0,183.0,1.4,16.6,210.0,230.99,185.04
2018,1,14,14,15,102.0,175.0,1.5,16.6,217.5,253.93,204.72
2018,1,14,14,30,144.0,167.0,1.6,16.6,225.0,267.26,216.15
2018,1,14,14,45,153.0,154.5,1.7,16.55,211.5,254.12,205.74
2018,1,14,15,0,162.0,142.0,1.8,16.5,198.0,240.04,194.37
2018,1,14,15,15,194.0,122.5,1.8,16.5,182.0,233.51,188.7
2018,1,14,15,30,226.0,103.0,1.8,16.5,166.0,218.08,175.1
2018,1,14,15,45,229.5,88.0,1.9,16.0,143.5,193.28,153.5
2018,1,14,16,0,233.0,73.0,2.0,15.5,121.0,167.73,130.47
2018,1,14,16,15,194.0,58.5,1.85,15.35,92.0,128.94,96.58
2018,1,14,16,30,155.0,44.0,1.7,15.2,63.0,93.7,65.54
2018,1,14,16,45,106.0,29.5,1.6,15.0,40.0,59.04,30.68
2018,1,14,17,0,57.0,15.0,1.5,14.8,17.0,23.83,0.0
2018,1,14,17,15,28.5,7.5,1.3,14.7,8.5,7.37,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.65,12.55,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.6,12.8,6.0,5.9,0.0
2018,1,15,7,45,10.0,20.5,2.55,13.0,21.5,22.9,0.0
2018,1,15,8,0,20.0,35.0,2.5,13.2,37.0,42.05,26.55
2018,1,15,8,15,37.0,51.5,2.6,13.35,57.5,65.17,47.47
2018,1,15,8,30,54.0,68.0,2.7,13.5,78.0,89.77,68.91
2018,1,15,8,45,92.5,85.0,2.8,13.7,107.0,128.65,102.05
2018,1,15,9,0,131.0,102.0,2.9,13.9,136.0,167.25,135.05
2018,1,15,9,15,256.0,107.0,2.8,14.1,187.0,240.33,196.41
2018,1,15,9,30,381.0,112.0,2.7,14.3,238.0,324.85,266.57
2018,1,15,9,45,432.0,117.0,2.55,14.5,274.0,372.21,305.54
2018,1,15,10,0,483.0,122.0,2.4,14.7,310.0,421.94,345.72
2018,1,15,10,15,489.5,131.0,2.45,14.9,334.0,451.14,368.97
2018,1,15,10,30,496.0,140.0,2.5,15.1,358.0,479.17,390.96
2018,1,15,10,45,475.5,153.5,2.55,15.3,371.5,493.22,401.31
2018,1,15,11,0,455.0,167.0,2.6,15.5,385.0,504.65,409.48
2018,1,15,11,15,359.5,187.0,2.6,15.5,363.0,460.57,373.65
2018,1,15,11,30,264.0,207.0,2.6,15.5,341.0,420.73,340.69
2018,1,15,11,45,205.5,220.5,2.55,15.5,326.0,388.43,314.13
2018,1,15,12,0,147.0,234.0,2.5,15.5,311.0,362.79,292.42
2018,1,15,12,15,170.0,233.5,2.45,15.45,322.5,379.33,306.05
2018,1,15,12,30,193.0,233.0,2.4,15.4,334.0,395.37,319.06
2018,1,15,12,45,181.5,230.5,2.3,15.4,324.5,383.43,309.26
2018,1,15,13,0,170.0,228.0,2.2,15.4,315.0,371.04,299.26
2018,1,15,13,15,119.0,214.5,2.15,15.4,274.5,317.9,256.44
2018,1,15,13,30,68.0,201.0,2.1,15.4,234.0,258.15,208.04
2018,1,15,13,45,88.0,197.0,2.0,15.4,238.0,266.3,215.35
2018,1,15,14,0,108.0,193.0,1.9,15.4,242.0,280.62,227.2
2018,1,15,14,15,132.0,182.5,1.85,15.45,238.5,281.3,228.21
2018,1,15,14,30,156.0,172.0,1.8,15.5,235.0,280.36,227.79
2018,1,15,14,45,227.5,147.0,1.7,15.5,231.0,293.87,239.36
2018,1,15,15,0,299.0,122.0,1.6,15.5,227.0,295.24,240.44
2018,1,15,15,15,343.5,107.0,1.6,15.5,214.5,295.3,239.43
2018,1,15,15,30,388.0,92.0,1.6,15.5,202.0,284.32,228.67
2018,1,15,15,45,346.5,81.5,1.45,15.35,168.0,239.0,189.71
2018,1,15,16,0,305.0,71.0,1.3,15.2,134.0,196.66,152.83
2018,1,15,16,15,261.5,57.5,1.25,15.05,102.5,153.63,115.27
2018,1,15,16,30,218.0,44.0,1.2,14.9,71.0,114.5,80.65
2018,1,15,16,45,153.0,30.5,1.15,14.8,45.5,74.26,41.26
2018,1,15,17,0,88.0,17.0,1.1,14.7,20.0,30.96,0.0
2018,1,15,17,15,44.0,8.5,1.05,14.7,10.0,8.36,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,7,15,2.0,2.5,0.9,14.1,2.5,0.0,0.0
2018,1,16,7,30,4.0,5.0,0.9,14.2,5.0,5.44,0.0
2018,1,16,7,45,4.0,12.5,0.9,14.35,12.5,12.88,0.0
2018,1,16,8,0,4.0,20.0,0.9,14.5,20.0,20.23,10.08
2018,1,16,8,15,2.0,28.0,1.0,14.6,28.0,27.59,17.25
2018,1,16,8,30,0.0,36.0,1.1,14.7,36.0,34.76,23.71
2018,1,16,8,45,0.5,49.0,1.2,14.8,49.0,47.55,34.75
2018,1,16,9,0,1.0,62.0,1.3,14.9,62.0,60.78,46.08
2018,1,16,9,15,1.0,70.5,1.15,15.05,70.5,69.18,53.2
2018,1,16,9,30,1.0,79.0,1.0,15.2,79.0,77.6,60.24
2018,1,16,9,45,33.5,111.0,0.9,15.4,124.0,132.0,105.8
2018,1,16,10,0,66.0,143.0,0.8,15.6,169.0,186.76,150.67
2018,1,16,10,15,58.0,137.5,0.65,15.75,161.5,177.01,142.16
2018,1,16,10,30,50.0,132.0,0.5,15.9,154.0,166.99,133.65
2018,1,16,10,45,25.0,106.5,0.35,16.05,117.5,124.03,98.01
2018,1,16,11,0,0.0,81.0,0.2,16.2,81.0,78.34,59.82
2018,1,16,11,15,39.5,122.0,0.25,16.35,142.0,151.34,120.59
2018,1,16,11,30,79.0,163.0,0.3,16.5,203.0,224.26,179.1
2018,1,16,11,45,113.5,171.0,0.35,16.6,229.5,266.24,212.25
2018,1,16,12,0,148.0,179.0,0.4,16.7,256.0,301.01,239.73
2018,1,16,12,15,205.0,202.0,0.65,16.7,309.5,369.06,293.67
2018,1,16,12,30,262.0,225.0,0.9,16.7,363.0,445.32,352.65
2018,1,16,12,45,184.0,203.0,1.15,16.7,299.5,354.02,282.49
2018,1,16,13,0,106.0,181.0,1.4,16.7,236.0,271.79,217.83
2018,1,16,13,15,67.0,168.5,1.35,16.6,203.0,221.6,177.53
2018,1,16,13,30,28.0,156.0,1.3,16.5,170.0,180.11,143.48
2018,1,16,13,45,17.0,141.5,1.25,16.45,150.0,151.64,120.42
2018,1,16,14,0,6.0,127.0,1.2,16.4,130.0,129.24,102.07
2018,1,16,14,15,50.0,123.0,1.25,16.3,144.0,156.85,125.99
2018,1,16,14,30,94.0,119.0,1.3,16.2,158.0,183.51,148.62
2018,1,16,14,45,103.0,125.5,1.3,16.15,165.0,193.31,156.49
2018,1,16,15,0,112.0,132.0,1.3,16.1,172.0,202.6,163.83
2018,1,16,15,15,59.5,107.0,1.3,16.1,128.0,139.81,111.82
2018,1,16,15,30,7.0,82.0,1.3,16.1,84.0,84.11,65.35
2018,1,16,15,45,6.0,67.5,1.25,15.7,69.0,68.77,52.52
2018,1,16,16,0,5.0,53.0,1.2,15.3,54.0,53.54,39.53
2018,1,16,16,15,47.0,41.0,1.15,15.1,47.0,58.94,42.7
2018,1,16,16,30,89.0,29.0,1.1,14.9,40.0,58.11,39.4
2018,1,16,16,45,85.5,22.0,1.1,14.7,29.0,45.77,24.67
2018,1,16,17,0,82.0,15.0,1.1,14.5,18.0,28.24,0.0
2018,1,16,17,15,41.0,7.5,1.1,14.4,9.0,12.11,0.0
2018,1,16,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.45,12.55,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.4,12.8,4.0,3.93,0.0
2018,1,17,7,45,0.0,14.0,1.35,13.0,14.0,13.51,0.0
2018,1,17,8,0,0.0,24.0,1.3,13.2,24.0,23.17,12.66
2018,1,17,8,15,0.0,35.5,1.25,13.4,35.5,34.45,23.11
2018,1,17,8,30,0.0,47.0,1.2,13.6,47.0,45.86,33.18
2018,1,17,8,45,0.0,62.5,1.15,13.8,62.5,61.52,46.72
2018,1,17,9,0,0.0,78.0,1.1,14.0,78.0,77.2,60.11
2018,1,17,9,15,1.0,77.0,1.05,14.2,77.5,75.91,59.04
2018,1,17,9,30,2.0,76.0,1.0,14.4,77.0,75.0,58.23
2018,1,17,9,45,1.0,64.5,1.0,14.6,65.0,62.88,47.92
2018,1,17,10,0,0.0,53.0,1.0,14.8,53.0,51.2,37.95
2018,1,17,10,15,4.5,92.0,1.05,14.9,94.0,92.34,72.5
2018,1,17,10,30,9.0,131.0,1.1,15.0,135.0,135.4,107.99
2018,1,17,10,45,9.5,141.0,1.2,15.15,145.5,146.11,116.46
2018,1,17,11,0,10.0,151.0,1.3,15.3,156.0,156.87,125.04
2018,1,17,11,15,11.5,165.0,1.45,15.4,171.0,172.61,137.71
2018,1,17,11,30,13.0,179.0,1.6,15.5,186.0,188.47,150.41
2018,1,17,11,45,59.0,196.0,1.7,15.6,227.0,247.19,198.77
2018,1,17,12,0,105.0,213.0,1.8,15.7,268.0,308.36,248.15
2018,1,17,12,15,129.5,221.5,1.8,15.75,289.5,336.3,270.29
2018,1,17,12,30,154.0,230.0,1.8,15.8,311.0,363.91,292.18
2018,1,17,12,45,188.5,229.0,1.85,15.9,327.5,387.3,311.09
2018,1,17,13,0,223.0,228.0,1.9,16.0,344.0,409.66,329.11
2018,1,17,13,15,185.5,224.5,1.9,15.95,319.0,376.74,302.79
2018,1,17,13,30,148.0,221.0,1.9,15.9,294.0,344.24,276.9
2018,1,17,13,45,151.0,210.0,1.95,15.9,282.0,331.26,267.24
2018,1,17,14,0,154.0,199.0,2.0,15.9,270.0,317.73,256.96
2018,1,17,14,15,192.0,185.0,2.0,15.8,268.0,322.12,261.47
2018,1,17,14,30,230.0,171.0,2.0,15.7,266.0,330.73,268.91
2018,1,17,14,45,232.5,155.0,2.05,15.6,244.5,306.85,249.9
2018,1,17,15,0,235.0,139.0,2.1,15.5,223.0,282.18,229.96
2018,1,17,15,15,286.0,119.5,2.1,15.5,210.5,276.62,225.06
2018,1,17,15,30,337.0,100.0,2.1,15.5,198.0,272.22,219.97
2018,1,17,15,45,316.5,87.0,1.9,15.05,167.5,234.68,187.49
2018,1,17,16,0,296.0,74.0,1.7,14.6,137.0,198.29,155.39
2018,1,17,16,15,254.5,60.0,1.65,14.4,105.5,155.5,117.9
2018,1,17,16,30,213.0,46.0,1.6,14.2,74.0,116.39,83.3
2018,1,17,16,45,144.0,32.5,1.5,13.95,48.0,75.99,45.83
2018,1,17,17,0,75.0,19.0,1.4,13.7,22.0,34.42,0.0
2018,1,17,17,15,37.5,9.5,1.4,13.65,11.0,13.76,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,3.2,13.8,2.0,1.97,0.0
2018,1,18,7,45,0.0,6.0,3.35,13.95,6.0,5.78,0.0
2018,1,18,8,0,0.0,10.0,3.5,14.1,10.0,9.64,1.96
2018,1,18,8,15,0.0,14.0,3.5,14.2,14.0,13.5,5.6
2018,1,18,8,30,0.0,18.0,3.5,14.3,18.0,17.36,9.04
2018,1,18,8,45,0.0,19.0,3.5,14.4,19.0,18.32,9.98
2018,1,18,9,0,0.0,20.0,3.5,14.5,20.0,19.29,10.86
2018,1,18,9,15,0.0,23.0,3.5,14.55,23.0,22.19,13.36
2018,1,18,9,30,0.0,26.0,3.5,14.6,26.0,25.09,15.83
2018,1,18,9,45,2.5,64.0,3.5,14.65,65.0,63.21,48.25
2018,1,18,10,0,5.0,102.0,3.5,14.7,104.0,103.0,81.66
2018,1,18,10,15,12.0,133.5,3.6,14.8,138.5,140.0,112.42
2018,1,18,10,30,19.0,165.0,3.7,14.9,173.0,177.88,143.58
2018,1,18,10,45,11.0,128.0,3.75,14.95,132.5,133.48,106.58
2018,1,18,11,0,3.0,91.0,3.8,15.0,92.0,90.3,70.42
2018,1,18,11,15,1.5,62.5,3.85,15.0,63.0,61.47,46.24
2018,1,18,11,30,0.0,34.0,3.9,15.0,34.0,32.84,22.11
2018,1,18,11,45,0.0,64.0,3.9,15.05,64.0,61.87,46.48
2018,1,18,12,0,0.0,94.0,3.9,15.1,94.0,91.14,70.83
2018,1,18,12,15,0.0,114.0,3.9,15.15,114.0,111.3,87.48
2018,1,18,12,30,0.0,134.0,3.9,15.2,134.0,131.75,104.32
2018,1,18,12,45,0.0,137.5,3.95,15.2,137.5,135.39,107.32
2018,1,18,13,0,0.0,141.0,4.0,15.2,141.0,139.08,110.41
2018,1,18,13,15,0.0,122.5,4.05,15.15,122.5,120.1,94.86
2018,1,18,13,30,0.0,104.0,4.1,15.1,104.0,101.33,79.43
2018,1,18,13,45,0.0,106.0,4.15,15.0,106.0,103.45,81.34
2018,1,18,14,0,0.0,108.0,4.2,14.9,108.0,105.63,83.3
2018,1,18,14,15,6.0,113.0,4.25,14.75,115.5,114.75,91.26
2018,1,18,14,30,12.0,118.0,4.3,14.6,123.0,123.7,99.04
2018,1,18,14,45,14.5,109.5,4.3,14.45,115.0,116.27,93.04
2018,1,18,15,0,17.0,101.0,4.3,14.3,107.0,108.67,86.83
2018,1,18,15,15,82.5,102.0,4.3,14.3,126.5,150.71,122.64
2018,1,18,15,30,148.0,103.0,4.3,14.3,146.0,179.27,146.01
2018,1,18,15,45,158.5,88.5,4.1,14.0,128.5,166.51,134.2
2018,1,18,16,0,169.0,74.0,3.9,13.7,111.0,147.32,116.47
2018,1,18,16,15,126.0,57.0,3.85,13.6,81.0,106.75,81.34
2018,1,18,16,30,83.0,40.0,3.8,13.5,51.0,70.03,49.85
2018,1,18,16,45,53.0,25.5,3.75,13.35,31.5,40.19,23.11
2018,1,18,17,0,23.0,11.0,3.7,13.2,12.0,15.37,0.0
2018,1,18,17,15,11.5,5.5,3.8,13.1,6.0,6.79,0.0
2018,1,18,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,19,7,15,45.5,7.5,2.8,11.15,8.5,0.0,0.0
2018,1,19,7,30,91.0,15.0,2.8,11.4,17.0,26.8,0.0
2018,1,19,7,45,213.5,26.5,2.85,11.7,45.0,72.56,12.17
2018,1,19,8,0,336.0,38.0,2.9,12.0,73.0,128.57,85.18
2018,1,19,8,15,431.5,45.0,2.95,12.1,112.5,181.37,133.02
2018,1,19,8,30,527.0,52.0,3.0,12.2,152.0,242.65,187.07
2018,1,19,8,45,413.5,51.5,3.05,12.35,141.5,224.24,178.66
2018,1,19,9,0,300.0,51.0,3.1,12.5,131.0,190.63,154.92
2018,1,19,9,15,330.5,67.0,3.1,12.55,168.0,236.26,194.89
2018,1,19,9,30,361.0,83.0,3.1,12.6,205.0,283.41,235.3
2018,1,19,9,45,570.5,79.0,3.05,12.6,295.5,410.32,340.94
2018,1,19,10,0,780.0,75.0,3.0,12.6,386.0,545.12,449.88
2018,1,19,10,15,798.0,77.0,2.95,12.65,416.0,583.07,479.77
2018,1,19,10,30,816.0,79.0,2.9,12.7,446.0,619.51,508.36
2018,1,19,10,45,828.0,80.5,2.9,12.7,469.5,649.65,531.83
2018,1,19,11,0,840.0,82.0,2.9,12.7,493.0,677.49,552.85
2018,1,19,11,15,848.0,83.5,2.95,12.75,510.0,700.03,569.23
2018,1,19,11,30,856.0,85.0,3.0,12.8,527.0,719.78,583.56
2018,1,19,11,45,813.0,96.5,3.05,12.85,522.5,710.8,576.41
2018,1,19,12,0,770.0,108.0,3.1,12.9,518.0,700.64,568.69
2018,1,19,12,15,482.5,100.5,3.2,12.9,357.5,482.55,399.02
2018,1,19,12,30,195.0,93.0,3.3,12.9,197.0,256.23,213.18
2018,1,19,12,45,130.5,116.0,3.45,12.9,185.5,225.85,186.95
2018,1,19,13,0,66.0,139.0,3.6,12.9,174.0,189.6,155.18
2018,1,19,13,15,296.5,134.5,3.75,12.85,284.0,372.01,309.92
2018,1,19,13,30,527.0,130.0,3.9,12.8,394.0,527.53,437.12
2018,1,19,13,45,619.5,117.5,4.05,12.75,415.5,566.43,468.57
2018,1,19,14,0,712.0,105.0,4.2,12.7,437.0,599.23,495.48
2018,1,19,14,15,633.0,112.0,4.3,12.65,394.5,538.4,446.52
2018,1,19,14,30,554.0,119.0,4.4,12.6,352.0,479.31,398.53
2018,1,19,14,45,660.0,94.0,4.5,12.55,349.5,494.43,411.38
2018,1,19,15,0,766.0,69.0,4.6,12.5,347.0,497.97,413.61
2018,1,19,15,15,734.0,66.0,4.6,12.5,309.0,449.3,371.69
2018,1,19,15,30,702.0,63.0,4.6,12.5,271.0,401.09,329.29
2018,1,19,15,45,653.0,58.5,4.6,12.25,229.5,346.85,281.25
2018,1,19,16,0,604.0,54.0,4.6,12.0,188.0,293.67,233.09
2018,1,19,16,15,513.0,48.5,4.55,11.8,145.0,229.03,175.58
2018,1,19,16,30,422.0,43.0,4.5,11.6,102.0,172.06,124.71
2018,1,19,16,45,306.0,32.5,4.4,11.4,67.0,112.86,71.31
2018,1,19,17,0,190.0,22.0,4.3,11.2,32.0,59.96,0.0
2018,1,19,17,15,95.0,11.0,4.35,11.1,16.0,22.45,0.0
2018,1,19,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,10.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,9.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,1,20,7,15,72.5,7.5,4.55,9.5,9.0,0.0,0.0
2018,1,20,7,30,145.0,15.0,4.6,9.9,18.0,34.02,0.0
2018,1,20,7,45,285.0,24.0,4.7,10.3,48.0,83.11,18.29
2018,1,20,8,0,425.0,33.0,4.8,10.7,78.0,145.05,96.27
2018,1,20,8,15,514.0,39.0,4.8,10.95,119.0,198.98,146.4
2018,1,20,8,30,603.0,45.0,4.8,11.2,160.0,259.16,200.85
2018,1,20,8,45,658.5,49.0,4.85,11.4,202.5,313.73,251.26
2018,1,20,9,0,714.0,53.0,4.9,11.6,245.0,371.86,303.81
2018,1,20,9,15,750.0,55.5,4.9,11.8,285.0,422.3,349.05
2018,1,20,9,30,786.0,58.0,4.9,12.0,325.0,473.74,393.91
2018,1,20,9,45,812.0,59.5,4.9,12.15,361.0,519.18,432.87
2018,1,20,10,0,838.0,61.0,4.9,12.3,397.0,560.91,467.99
2018,1,20,10,15,853.0,62.5,4.9,12.4,427.0,598.03,498.61
2018,1,20,10,30,868.0,64.0,4.9,12.5,457.0,633.36,527.16
2018,1,20,10,45,878.0,66.0,4.9,12.65,481.0,663.89,550.89
2018,1,20,11,0,888.0,68.0,4.9,12.8,505.0,691.92,571.57
2018,1,20,11,15,894.0,69.0,4.95,12.85,521.5,713.27,587.44
2018,1,20,11,30,900.0,70.0,5.0,12.9,538.0,731.62,601.07
2018,1,20,11,45,902.0,71.0,5.05,13.0,547.0,743.95,610.05
2018,1,20,12,0,904.0,72.0,5.1,13.1,556.0,753.01,616.65
2018,1,20,12,15,833.0,92.0,5.15,13.15,539.0,731.12,599.78
2018,1,20,12,30,762.0,112.0,5.2,13.2,522.0,703.58,578.73
2018,1,20,12,45,756.0,112.0,5.2,13.25,515.0,696.03,573.04
2018,1,20,13,0,750.0,112.0,5.2,13.3,508.0,685.7,565.22
2018,1,20,13,15,814.0,93.0,5.2,13.3,513.0,698.8,575.85
2018,1,20,13,30,878.0,74.0,5.2,13.3,518.0,705.43,581.47
2018,1,20,13,45,868.5,73.0,5.2,13.3,497.0,681.5,563.46
2018,1,20,14,0,859.0,72.0,5.2,13.3,476.0,658.76,546.21
2018,1,20,14,15,846.5,70.0,5.2,13.3,449.0,626.48,520.28
2018,1,20,14,30,834.0,68.0,5.2,13.3,422.0,592.08,492.23
2018,1,20,14,45,817.0,65.5,5.25,13.25,389.0,552.64,459.74
2018,1,20,15,0,800.0,63.0,5.3,13.2,356.0,511.85,425.34
2018,1,20,15,15,770.0,60.0,5.3,13.2,317.5,462.89,383.21
2018,1,20,15,30,740.0,57.0,5.3,13.2,279.0,414.17,340.22
2018,1,20,15,45,697.0,53.0,5.0,12.85,237.5,359.49,291.42
2018,1,20,16,0,654.0,49.0,4.7,12.5,196.0,306.91,243.35
2018,1,20,16,15,582.5,44.0,4.55,12.2,154.0,246.47,188.66
2018,1,20,16,30,511.0,39.0,4.4,11.9,112.0,193.8,140.26
2018,1,20,16,45,359.5,30.5,4.2,11.6,73.0,123.9,79.14
2018,1,20,17,0,208.0,22.0,4.0,11.3,34.0,64.12,0.0
2018,1,20,17,15,104.0,11.0,3.95,11.2,17.0,23.79,0.0
2018,1,20,17,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,21,7,15,29.0,6.0,1.45,11.1,6.5,0.0,0.0
2018,1,21,7,30,58.0,12.0,1.3,11.3,13.0,19.54,0.0
2018,1,21,7,45,98.5,25.5,1.2,11.5,33.5,48.56,11.81
2018,1,21,8,0,139.0,39.0,1.1,11.7,54.0,80.33,54.28
2018,1,21,8,15,300.0,47.5,1.15,11.85,99.5,146.15,107.94
2018,1,21,8,30,461.0,56.0,1.2,12.0,145.0,225.73,174.05
2018,1,21,8,45,568.0,57.0,1.25,12.2,193.0,290.31,229.58
2018,1,21,9,0,675.0,58.0,1.3,12.4,241.0,361.52,290.09
2018,1,21,9,15,671.5,66.0,1.45,12.5,272.0,399.74,324.24
2018,1,21,9,30,668.0,74.0,1.6,12.6,303.0,434.35,354.57
2018,1,21,9,45,503.0,110.5,1.8,12.75,293.5,406.97,333.96
2018,1,21,10,0,338.0,147.0,2.0,12.9,284.0,362.2,297.95
2018,1,21,10,15,395.0,150.0,2.1,12.95,321.5,418.59,344.14
2018,1,21,10,30,452.0,153.0,2.2,13.0,359.0,470.11,385.51
2018,1,21,10,45,339.0,162.0,2.35,13.1,321.0,408.07,335.33
2018,1,21,11,0,226.0,171.0,2.5,13.2,283.0,347.74,285.68
2018,1,21,11,15,218.5,192.5,2.55,13.2,303.5,370.87,303.87
2018,1,21,11,30,211.0,214.0,2.6,13.2,324.0,384.65,314.28
2018,1,21,11,45,292.5,214.0,2.65,13.25,369.5,454.95,371.1
2018,1,21,12,0,374.0,214.0,2.7,13.3,415.0,517.28,420.73
2018,1,21,12,15,298.5,224.0,2.7,13.35,385.0,473.88,384.94
2018,1,21,12,30,223.0,234.0,2.7,13.4,355.0,420.51,341.74
2018,1,21,12,45,167.0,236.0,2.7,13.45,326.0,380.64,309.19
2018,1,21,13,0,111.0,238.0,2.7,13.5,297.0,332.69,269.95
2018,1,21,13,15,123.0,232.5,2.65,13.55,296.5,342.17,277.97
2018,1,21,13,30,135.0,227.0,2.6,13.6,296.0,342.78,278.79
2018,1,21,13,45,117.0,216.0,2.6,13.65,274.0,315.7,256.96
2018,1,21,14,0,99.0,205.0,2.6,13.7,252.0,281.77,229.64
2018,1,21,14,15,104.0,193.5,2.55,13.7,240.5,270.17,220.66
2018,1,21,14,30,109.0,182.0,2.5,13.7,229.0,264.67,216.41
2018,1,21,14,45,87.0,160.0,2.45,13.7,195.5,217.85,178.03
2018,1,21,15,0,65.0,138.0,2.4,13.7,162.0,178.99,145.86
2018,1,21,15,15,44.5,126.5,2.4,13.7,142.0,154.34,125.2
2018,1,21,15,30,24.0,115.0,2.4,13.7,122.0,131.33,105.77
2018,1,21,15,45,26.0,99.0,2.2,13.45,105.5,114.4,91.44
2018,1,21,16,0,28.0,83.0,2.0,13.2,89.0,97.31,76.66
2018,1,21,16,15,14.0,63.5,2.1,13.05,66.5,68.34,51.88
2018,1,21,16,30,0.0,44.0,2.2,12.9,44.0,43.66,30.81
2018,1,21,16,45,0.0,29.0,2.3,12.8,29.0,28.47,16.92
2018,1,21,17,0,0.0,14.0,2.4,12.7,14.0,13.51,0.0
2018,1,21,17,15,0.0,7.0,2.5,12.65,7.0,6.88,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
