Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,1,7,15,37.5,9.0,1.7,13.4,10.5,12.39,0.0
2018,2,1,7,30,75.0,18.0,1.8,13.7,21.0,30.88,0.0
2018,2,1,7,45,140.5,32.5,1.9,14.0,48.0,70.77,41.83
2018,2,1,8,0,206.0,47.0,2.0,14.3,75.0,110.37,78.37
2018,2,1,8,15,255.5,61.0,2.05,14.5,109.0,151.46,114.39
2018,2,1,8,30,305.0,75.0,2.1,14.7,143.0,197.33,154.47
2018,2,1,8,45,354.5,86.5,2.1,14.9,181.5,244.84,195.68
2018,2,1,9,0,404.0,98.0,2.1,15.1,220.0,296.34,239.55
2018,2,1,9,15,433.5,108.0,2.1,15.35,256.0,339.91,276.24
2018,2,1,9,30,463.0,118.0,2.1,15.6,292.0,384.93,313.22
2018,2,1,9,45,489.0,126.0,2.1,15.9,326.0,426.85,346.87
2018,2,1,10,0,515.0,134.0,2.1,16.2,360.0,469.29,380.15
2018,2,1,10,15,523.0,143.5,2.15,16.5,387.0,502.08,405.28
2018,2,1,10,30,531.0,153.0,2.2,16.8,414.0,533.69,429.07
2018,2,1,10,45,565.5,151.5,2.25,17.1,441.5,570.14,456.74
2018,2,1,11,0,600.0,150.0,2.3,17.4,469.0,609.81,486.31
2018,2,1,11,15,645.5,141.0,2.35,17.6,494.5,645.54,513.19
2018,2,1,11,30,691.0,132.0,2.4,17.8,520.0,680.08,538.98
2018,2,1,11,45,746.5,117.5,2.45,18.0,543.5,714.37,563.44
2018,2,1,12,0,802.0,103.0,2.5,18.2,567.0,744.23,584.4
2018,2,1,12,15,789.5,107.5,2.55,18.35,565.5,742.9,583.01
2018,2,1,12,30,777.0,112.0,2.6,18.5,564.0,738.44,579.75
2018,2,1,12,45,784.0,108.5,2.7,18.7,561.0,737.23,579.16
2018,2,1,13,0,791.0,105.0,2.8,18.9,558.0,732.92,576.4
2018,2,1,13,15,793.5,100.5,2.8,19.0,546.5,720.95,567.89
2018,2,1,13,30,796.0,96.0,2.8,19.1,535.0,705.92,557.31
2018,2,1,13,45,781.0,95.0,2.85,19.2,512.5,679.18,538.41
2018,2,1,14,0,766.0,94.0,2.9,19.3,490.0,650.22,517.86
2018,2,1,14,15,783.5,84.5,2.85,19.25,471.0,631.67,504.41
2018,2,1,14,30,801.0,75.0,2.8,19.2,452.0,609.44,487.67
2018,2,1,14,45,777.0,74.0,2.8,19.2,418.0,567.75,455.37
2018,2,1,15,0,753.0,73.0,2.8,19.2,384.0,525.22,421.82
2018,2,1,15,15,747.5,65.5,2.8,19.2,349.5,484.9,389.35
2018,2,1,15,30,742.0,58.0,2.8,19.2,315.0,442.92,354.5
2018,2,1,15,45,711.0,54.5,2.5,18.6,274.5,392.38,311.96
2018,2,1,16,0,680.0,51.0,2.2,18.0,234.0,342.86,269.01
2018,2,1,16,15,604.0,48.5,2.2,17.6,189.0,279.47,214.66
2018,2,1,16,30,528.0,46.0,2.2,17.2,144.0,223.71,165.81
2018,2,1,16,45,405.5,40.5,2.2,16.75,103.0,157.95,110.42
2018,2,1,17,0,283.0,35.0,2.2,16.3,62.0,104.05,63.82
2018,2,1,17,15,171.5,22.5,2.25,16.15,36.0,53.32,0.0
2018,2,1,17,30,60.0,10.0,2.3,16.0,10.0,15.98,0.0
2018,2,1,17,45,30.0,5.0,2.3,15.85,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,7,15,21.0,9.0,1.4,15.05,10.0,10.85,0.0
2018,2,2,7,30,42.0,18.0,1.5,15.3,20.0,25.18,0.0
2018,2,2,7,45,124.5,33.5,1.6,15.5,48.5,65.54,39.13
2018,2,2,8,0,207.0,49.0,1.7,15.7,77.0,113.1,80.33
2018,2,2,8,15,283.0,60.0,1.9,15.9,114.5,159.11,119.54
2018,2,2,8,30,359.0,71.0,2.1,16.1,152.0,212.6,165.44
2018,2,2,8,45,435.5,77.5,2.25,16.35,196.0,268.19,213.1
2018,2,2,9,0,512.0,84.0,2.4,16.6,240.0,332.6,267.4
2018,2,2,9,15,587.0,83.5,2.55,16.7,287.0,392.48,317.62
2018,2,2,9,30,662.0,83.0,2.7,16.8,334.0,456.93,370.66
2018,2,2,9,45,592.0,107.5,2.8,16.95,348.5,469.81,381.22
2018,2,2,10,0,522.0,132.0,2.9,17.1,363.0,472.58,383.31
2018,2,2,10,15,460.0,158.5,2.95,17.2,372.5,479.48,387.89
2018,2,2,10,30,398.0,185.0,3.0,17.3,382.0,480.84,387.67
2018,2,2,10,45,404.0,194.5,3.05,17.4,403.0,506.29,407.14
2018,2,2,11,0,410.0,204.0,3.1,17.5,424.0,530.59,425.39
2018,2,2,11,15,435.5,205.0,3.15,17.65,445.5,558.81,446.91
2018,2,2,11,30,461.0,206.0,3.2,17.8,467.0,586.23,467.64
2018,2,2,11,45,471.0,208.0,3.2,17.95,478.5,601.76,478.91
2018,2,2,12,0,481.0,210.0,3.2,18.1,490.0,615.62,488.96
2018,2,2,12,15,534.0,192.5,3.2,18.25,504.5,639.72,507.88
2018,2,2,12,30,587.0,175.0,3.2,18.4,519.0,661.74,525.08
2018,2,2,12,45,667.5,146.5,3.2,18.55,534.5,694.66,550.83
2018,2,2,13,0,748.0,118.0,3.2,18.7,550.0,719.66,569.21
2018,2,2,13,15,777.0,106.0,3.15,18.75,546.0,717.09,567.21
2018,2,2,13,30,806.0,94.0,3.1,18.8,542.0,713.63,564.87
2018,2,2,13,45,803.0,90.0,3.1,18.85,522.5,691.98,549.46
2018,2,2,14,0,800.0,86.0,3.1,18.9,503.0,667.55,532.12
2018,2,2,14,15,738.0,96.5,3.0,18.85,465.5,618.79,495.18
2018,2,2,14,30,676.0,107.0,2.9,18.8,428.0,568.88,456.32
2018,2,2,14,45,676.5,98.0,2.8,18.8,399.5,537.02,431.64
2018,2,2,15,0,677.0,89.0,2.7,18.8,371.0,503.0,404.62
2018,2,2,15,15,715.5,75.0,2.7,18.8,348.0,480.34,386.15
2018,2,2,15,30,754.0,61.0,2.7,18.8,325.0,454.56,364.03
2018,2,2,15,45,728.0,57.5,2.4,18.4,285.5,405.62,322.46
2018,2,2,16,0,702.0,54.0,2.1,18.0,246.0,357.21,280.19
2018,2,2,16,15,648.0,49.0,2.1,17.7,201.5,297.79,228.71
2018,2,2,16,30,594.0,44.0,2.1,17.4,157.0,242.31,179.41
2018,2,2,16,45,455.5,39.0,2.1,17.1,111.5,170.61,119.26
2018,2,2,17,0,317.0,34.0,2.1,16.8,66.0,111.09,68.86
2018,2,2,17,15,206.5,22.5,2.1,16.65,39.0,59.49,0.0
2018,2,2,17,30,96.0,11.0,2.1,16.5,12.0,20.86,0.0
2018,2,2,17,45,48.0,5.5,2.1,16.35,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,2,3,7,15,122.5,11.0,3.4,13.35,17.0,22.69,0.0
2018,2,3,7,30,245.0,22.0,3.5,13.7,34.0,62.12,0.0
2018,2,3,7,45,389.0,29.5,3.55,14.05,73.0,118.45,70.82
2018,2,3,8,0,533.0,37.0,3.6,14.4,112.0,182.89,127.59
2018,2,3,8,15,605.5,42.0,3.55,14.65,157.0,239.21,178.55
2018,2,3,8,30,678.0,47.0,3.5,14.9,202.0,301.73,234.53
2018,2,3,8,45,722.5,50.5,3.4,15.15,246.5,357.03,284.25
2018,2,3,9,0,767.0,54.0,3.3,15.4,291.0,414.91,334.69
2018,2,3,9,15,796.0,56.5,3.3,15.8,332.5,466.14,378.36
2018,2,3,9,30,825.0,59.0,3.3,16.2,374.0,517.76,420.95
2018,2,3,9,45,847.0,61.0,3.3,16.6,412.0,561.83,456.49
2018,2,3,10,0,869.0,63.0,3.3,17.0,450.0,607.78,492.35
2018,2,3,10,15,883.0,64.5,3.25,17.35,481.5,646.84,521.94
2018,2,3,10,30,897.0,66.0,3.2,17.7,513.0,683.93,548.37
2018,2,3,10,45,906.5,67.0,3.2,18.05,538.0,715.08,569.64
2018,2,3,11,0,916.0,68.0,3.2,18.4,563.0,743.56,588.81
2018,2,3,11,15,922.5,69.0,3.15,18.7,581.0,766.97,604.04
2018,2,3,11,30,929.0,70.0,3.1,19.0,599.0,787.26,616.99
2018,2,3,11,45,932.0,70.5,3.05,19.3,609.5,801.02,625.28
2018,2,3,12,0,935.0,71.0,3.0,19.6,620.0,811.34,631.23
2018,2,3,12,15,934.0,71.5,2.9,19.85,621.5,815.05,632.42
2018,2,3,12,30,933.0,72.0,2.8,20.1,623.0,815.2,631.25
2018,2,3,12,45,929.5,72.5,2.75,20.35,617.0,809.86,626.68
2018,2,3,13,0,926.0,73.0,2.7,20.6,611.0,801.05,619.85
2018,2,3,13,15,921.0,72.5,2.65,20.7,597.5,786.52,609.49
2018,2,3,13,30,916.0,72.0,2.6,20.8,584.0,768.71,596.95
2018,2,3,13,45,908.0,70.5,2.55,20.9,563.0,744.4,579.85
2018,2,3,14,0,900.0,69.0,2.5,21.0,542.0,717.16,560.72
2018,2,3,14,15,888.0,68.5,2.5,20.95,514.5,685.62,539.01
2018,2,3,14,30,876.0,68.0,2.5,20.9,487.0,651.74,514.99
2018,2,3,14,45,857.5,66.0,2.5,20.85,452.5,610.01,483.55
2018,2,3,15,0,839.0,64.0,2.5,20.8,418.0,569.88,452.49
2018,2,3,15,15,814.0,61.5,2.5,20.8,378.0,521.22,414.09
2018,2,3,15,30,789.0,59.0,2.5,20.8,338.0,472.24,374.38
2018,2,3,15,45,754.5,55.5,2.2,20.25,295.0,417.78,329.3
2018,2,3,16,0,720.0,52.0,1.9,19.7,252.0,364.54,283.9
2018,2,3,16,15,666.5,48.0,1.85,19.35,207.5,305.37,233.04
2018,2,3,16,30,613.0,44.0,1.8,19.0,163.0,250.02,184.2
2018,2,3,16,45,524.5,38.0,1.75,18.7,120.0,189.07,131.42
2018,2,3,17,0,436.0,32.0,1.7,18.4,77.0,135.33,83.6
2018,2,3,17,15,270.5,22.0,1.7,18.35,45.0,70.2,5.6
2018,2,3,17,30,105.0,12.0,1.7,18.3,13.0,23.0,0.0
2018,2,3,17,45,52.5,6.0,1.65,18.2,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,7,15,3.0,7.0,2.1,13.9,7.0,7.18,0.0
2018,2,4,7,30,6.0,14.0,2.2,14.2,14.0,14.59,0.0
2018,2,4,7,45,17.5,27.0,2.3,14.5,29.0,30.84,17.67
2018,2,4,8,0,29.0,40.0,2.4,14.8,44.0,47.96,33.21
2018,2,4,8,15,39.5,54.5,2.45,14.95,62.5,67.57,50.3
2018,2,4,8,30,50.0,69.0,2.5,15.1,81.0,88.2,68.24
2018,2,4,8,45,49.5,86.0,2.5,15.3,99.5,108.07,85.48
2018,2,4,9,0,49.0,103.0,2.5,15.5,118.0,127.84,102.29
2018,2,4,9,15,57.0,124.0,2.55,15.8,144.0,156.19,125.89
2018,2,4,9,30,65.0,145.0,2.6,16.1,170.0,185.18,149.67
2018,2,4,9,45,86.5,153.0,2.65,16.4,190.0,208.08,168.47
2018,2,4,10,0,108.0,161.0,2.7,16.7,210.0,238.68,193.35
2018,2,4,10,15,277.0,169.0,2.75,17.0,305.5,367.22,298.58
2018,2,4,10,30,446.0,177.0,2.8,17.3,401.0,506.7,408.55
2018,2,4,10,45,394.0,197.5,2.8,17.65,402.5,504.66,404.47
2018,2,4,11,0,342.0,218.0,2.8,18.0,404.0,490.99,392.29
2018,2,4,11,15,473.0,190.0,2.8,18.2,456.5,572.8,456.66
2018,2,4,11,30,604.0,162.0,2.8,18.4,509.0,652.73,517.86
2018,2,4,11,45,645.0,152.5,2.85,18.6,528.5,681.66,539.17
2018,2,4,12,0,686.0,143.0,2.9,18.8,548.0,708.63,559.1
2018,2,4,12,15,695.5,140.5,2.85,18.85,552.5,716.31,564.02
2018,2,4,12,30,705.0,138.0,2.8,18.9,557.0,721.28,567.21
2018,2,4,12,45,779.0,116.0,2.8,19.0,575.5,749.04,587.2
2018,2,4,13,0,853.0,94.0,2.8,19.1,594.0,776.13,606.53
2018,2,4,13,15,877.0,86.0,2.8,19.1,590.0,771.34,603.27
2018,2,4,13,30,901.0,78.0,2.8,19.1,586.0,767.32,600.96
2018,2,4,13,45,894.5,76.5,2.8,19.1,565.5,744.34,585.06
2018,2,4,14,0,888.0,75.0,2.8,19.1,545.0,718.43,567.17
2018,2,4,14,15,878.0,73.0,2.8,19.05,517.5,686.78,545.1
2018,2,4,14,30,868.0,71.0,2.8,19.0,490.0,652.71,520.68
2018,2,4,14,45,855.5,68.0,2.8,19.0,457.0,613.74,490.94
2018,2,4,15,0,843.0,65.0,2.8,19.0,424.0,575.97,461.32
2018,2,4,15,15,818.5,63.0,2.8,19.0,384.5,527.88,423.0
2018,2,4,15,30,794.0,61.0,2.8,19.0,345.0,479.41,383.33
2018,2,4,15,45,761.5,57.5,2.55,18.7,302.0,425.49,338.16
2018,2,4,16,0,729.0,54.0,2.3,18.4,259.0,372.6,292.55
2018,2,4,16,15,676.0,49.5,2.2,18.05,213.5,312.41,240.45
2018,2,4,16,30,623.0,45.0,2.1,17.7,168.0,256.0,190.33
2018,2,4,16,45,535.5,39.0,2.05,17.4,124.5,194.48,136.67
2018,2,4,17,0,448.0,33.0,2.0,17.1,81.0,140.05,88.22
2018,2,4,17,15,291.5,23.5,1.95,17.05,48.5,76.16,15.09
2018,2,4,17,30,135.0,14.0,1.9,17.0,16.0,28.47,0.0
2018,2,4,17,45,67.5,7.0,1.85,16.9,8.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,7,15,114.5,11.0,0.8,15.55,17.5,22.24,0.0
2018,2,5,7,30,229.0,22.0,0.8,15.7,35.0,61.28,0.0
2018,2,5,7,45,366.0,31.0,0.85,15.85,74.5,116.65,71.57
2018,2,5,8,0,503.0,40.0,0.9,16.0,114.0,182.09,127.09
2018,2,5,8,15,575.0,45.5,1.0,16.2,158.5,237.38,175.89
2018,2,5,8,30,647.0,51.0,1.1,16.4,203.0,297.8,228.72
2018,2,5,8,45,693.5,55.0,1.25,16.55,248.0,353.38,277.46
2018,2,5,9,0,740.0,59.0,1.4,16.7,293.0,411.8,327.27
2018,2,5,9,15,773.0,61.5,1.5,16.95,335.5,464.19,370.9
2018,2,5,9,30,806.0,64.0,1.6,17.2,378.0,517.36,413.88
2018,2,5,9,45,830.5,65.5,1.7,17.45,416.0,564.85,451.43
2018,2,5,10,0,855.0,67.0,1.8,17.7,454.0,608.46,485.28
2018,2,5,10,15,870.0,68.0,1.85,17.95,485.5,647.34,514.48
2018,2,5,10,30,885.0,69.0,1.9,18.2,517.0,684.35,540.64
2018,2,5,10,45,868.5,77.0,2.0,18.45,534.5,705.01,554.59
2018,2,5,11,0,852.0,85.0,2.1,18.7,552.0,726.01,568.93
2018,2,5,11,15,764.5,114.5,2.1,18.9,543.5,712.65,558.02
2018,2,5,11,30,677.0,144.0,2.1,19.1,535.0,690.9,541.09
2018,2,5,11,45,635.5,160.0,2.1,19.35,532.0,684.39,534.98
2018,2,5,12,0,594.0,176.0,2.1,19.6,529.0,674.28,526.14
2018,2,5,12,15,603.0,173.5,2.15,19.75,533.5,681.41,531.52
2018,2,5,12,30,612.0,171.0,2.2,19.9,538.0,686.12,535.04
2018,2,5,12,45,652.0,157.5,2.3,20.05,545.0,700.85,546.85
2018,2,5,13,0,692.0,144.0,2.4,20.2,552.0,712.34,556.1
2018,2,5,13,15,707.0,134.0,2.5,20.15,543.0,704.94,551.71
2018,2,5,13,30,722.0,124.0,2.6,20.1,534.0,694.37,545.22
2018,2,5,13,45,737.5,113.5,2.65,20.05,519.5,680.34,536.02
2018,2,5,14,0,753.0,103.0,2.7,20.0,505.0,660.68,522.72
2018,2,5,14,15,720.5,105.0,2.75,19.7,473.5,623.41,495.67
2018,2,5,14,30,688.0,107.0,2.8,19.4,442.0,583.09,465.78
2018,2,5,14,45,690.0,99.0,2.85,19.15,415.0,552.84,443.35
2018,2,5,15,0,692.0,91.0,2.9,18.9,388.0,520.28,418.43
2018,2,5,15,15,737.0,75.0,2.9,18.9,365.0,498.77,401.06
2018,2,5,15,30,782.0,59.0,2.9,18.9,342.0,473.39,379.48
2018,2,5,15,45,748.5,56.0,2.75,18.15,299.5,419.97,335.34
2018,2,5,16,0,715.0,53.0,2.6,17.4,257.0,367.7,290.78
2018,2,5,16,15,662.5,49.0,2.45,16.9,212.5,308.74,239.49
2018,2,5,16,30,610.0,45.0,2.3,16.4,168.0,253.53,190.21
2018,2,5,16,45,523.0,39.0,2.2,15.95,125.0,192.47,136.73
2018,2,5,17,0,436.0,33.0,2.1,15.5,82.0,138.57,88.89
2018,2,5,17,15,297.0,24.5,2.05,15.35,50.5,79.22,22.97
2018,2,5,17,30,158.0,16.0,2.0,15.2,19.0,33.29,0.0
2018,2,5,17,45,79.0,8.0,2.0,15.05,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,7,15,138.5,12.0,2.8,14.9,20.0,25.84,0.0
2018,2,6,7,30,277.0,24.0,2.9,15.3,40.0,71.35,4.36
2018,2,6,7,45,442.0,29.5,3.0,15.7,83.0,129.96,80.2
2018,2,6,8,0,607.0,35.0,3.1,16.1,126.0,203.73,142.44
2018,2,6,8,15,674.5,39.0,3.2,16.25,173.0,261.67,195.04
2018,2,6,8,30,742.0,43.0,3.3,16.4,220.0,325.31,252.1
2018,2,6,8,45,785.5,46.0,3.4,16.55,267.0,381.25,302.44
2018,2,6,9,0,829.0,49.0,3.5,16.7,314.0,441.18,354.61
2018,2,6,9,15,856.5,51.0,3.55,16.9,357.5,493.88,399.55
2018,2,6,9,30,884.0,53.0,3.6,17.1,401.0,546.75,443.26
2018,2,6,9,45,903.0,55.0,3.6,17.25,439.5,594.44,481.68
2018,2,6,10,0,922.0,57.0,3.6,17.4,478.0,640.91,518.11
2018,2,6,10,15,935.0,58.5,3.6,17.65,511.0,681.35,548.6
2018,2,6,10,30,948.0,60.0,3.6,17.9,544.0,719.59,575.41
2018,2,6,10,45,954.5,61.5,3.55,18.1,569.0,750.78,596.63
2018,2,6,11,0,961.0,63.0,3.5,18.3,594.0,778.98,615.53
2018,2,6,11,15,966.0,63.5,3.45,18.5,611.5,801.74,630.39
2018,2,6,11,30,971.0,64.0,3.4,18.7,629.0,821.16,642.86
2018,2,6,11,45,975.0,63.5,3.4,18.85,639.5,835.17,651.91
2018,2,6,12,0,979.0,63.0,3.4,19.0,650.0,845.59,658.54
2018,2,6,12,15,978.5,64.0,3.35,19.15,652.5,850.52,661.13
2018,2,6,12,30,978.0,65.0,3.3,19.3,655.0,851.72,661.26
2018,2,6,12,45,973.0,66.5,3.3,19.45,649.0,846.22,657.11
2018,2,6,13,0,968.0,68.0,3.3,19.6,643.0,837.07,650.56
2018,2,6,13,15,961.5,67.0,3.25,19.65,628.0,820.31,638.73
2018,2,6,13,30,955.0,66.0,3.2,19.7,613.0,800.14,624.61
2018,2,6,13,45,947.0,66.0,3.2,19.8,592.0,776.73,608.39
2018,2,6,14,0,939.0,66.0,3.2,19.9,571.0,750.25,589.98
2018,2,6,14,15,928.0,64.5,3.15,19.8,542.5,717.08,566.85
2018,2,6,14,30,917.0,63.0,3.1,19.7,514.0,681.37,541.72
2018,2,6,14,45,900.5,62.0,3.0,19.65,479.0,640.46,510.78
2018,2,6,15,0,884.0,61.0,2.9,19.6,444.0,597.86,477.48
2018,2,6,15,15,861.5,59.0,2.9,19.6,404.0,549.38,439.11
2018,2,6,15,30,839.0,57.0,2.9,19.6,364.0,500.27,399.16
2018,2,6,15,45,804.0,54.0,2.55,19.0,319.0,446.03,354.06
2018,2,6,16,0,769.0,51.0,2.2,18.4,274.0,390.46,306.65
2018,2,6,16,15,717.5,47.0,2.15,18.0,227.0,329.12,253.83
2018,2,6,16,30,666.0,43.0,2.1,17.6,180.0,271.37,202.62
2018,2,6,16,45,582.5,38.0,2.05,17.2,135.5,207.76,146.95
2018,2,6,17,0,499.0,33.0,2.0,16.8,91.0,151.79,97.26
2018,2,6,17,15,348.5,25.0,1.95,16.8,56.5,89.53,31.97
2018,2,6,17,30,198.0,17.0,1.9,16.8,22.0,39.14,0.0
2018,2,6,17,45,99.0,8.5,1.85,16.75,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,7,7,15,130.5,12.0,3.45,12.9,20.0,25.26,0.0
2018,2,7,7,30,261.0,24.0,3.6,13.3,40.0,69.84,11.92
2018,2,7,7,45,402.5,31.5,3.7,13.65,81.5,126.31,80.24
2018,2,7,8,0,544.0,39.0,3.8,14.0,123.0,192.49,136.96
2018,2,7,8,15,611.5,44.0,3.7,14.3,168.0,248.62,187.91
2018,2,7,8,30,679.0,49.0,3.6,14.6,213.0,310.53,243.38
2018,2,7,8,45,722.5,52.0,3.5,14.85,258.0,365.59,292.74
2018,2,7,9,0,766.0,55.0,3.4,15.1,303.0,423.15,342.72
2018,2,7,9,15,795.0,58.0,3.25,15.5,345.5,475.45,386.74
2018,2,7,9,30,824.0,61.0,3.1,15.9,388.0,528.17,429.52
2018,2,7,9,45,844.5,63.0,2.95,16.25,426.0,571.82,464.04
2018,2,7,10,0,865.0,65.0,2.8,16.6,464.0,617.24,498.66
2018,2,7,10,15,879.0,66.0,2.65,17.05,495.5,655.99,526.97
2018,2,7,10,30,893.0,67.0,2.5,17.5,527.0,692.78,551.44
2018,2,7,10,45,902.5,68.5,2.4,18.0,552.5,724.72,572.0
2018,2,7,11,0,912.0,70.0,2.3,18.5,578.0,754.0,590.34
2018,2,7,11,15,918.5,70.5,2.1,18.75,596.0,777.01,603.78
2018,2,7,11,30,925.0,71.0,1.9,19.0,614.0,796.9,614.76
2018,2,7,11,45,928.5,71.5,1.75,19.3,624.5,811.17,621.96
2018,2,7,12,0,932.0,72.0,1.6,19.6,635.0,822.02,626.75
2018,2,7,12,15,931.5,73.0,1.5,19.8,637.5,826.76,628.13
2018,2,7,12,30,931.0,74.0,1.4,20.0,640.0,827.94,627.22
2018,2,7,12,45,926.5,75.0,1.3,20.2,634.0,822.4,621.86
2018,2,7,13,0,922.0,76.0,1.2,20.4,628.0,813.36,614.32
2018,2,7,13,15,917.0,75.5,1.1,20.55,614.5,798.82,603.31
2018,2,7,13,30,912.0,75.0,1.0,20.7,601.0,780.98,590.22
2018,2,7,13,45,904.0,74.0,0.9,20.8,580.0,757.17,573.28
2018,2,7,14,0,896.0,73.0,0.8,20.9,559.0,730.43,554.44
2018,2,7,14,15,884.0,72.0,0.75,20.9,531.0,698.17,532.69
2018,2,7,14,30,872.0,71.0,0.7,20.9,503.0,663.57,509.23
2018,2,7,14,45,855.0,69.0,0.6,20.9,468.5,622.56,478.92
2018,2,7,15,0,838.0,67.0,0.5,20.9,434.0,583.06,448.95
2018,2,7,15,15,814.5,64.5,0.5,20.9,394.5,534.79,413.08
2018,2,7,15,30,791.0,62.0,0.5,20.9,355.0,486.08,375.79
2018,2,7,15,45,757.5,59.5,0.4,20.6,312.0,432.51,333.25
2018,2,7,16,0,724.0,57.0,0.3,20.3,269.0,380.03,290.24
2018,2,7,16,15,672.0,52.0,0.35,20.0,223.0,319.29,240.63
2018,2,7,16,30,620.0,47.0,0.4,19.7,177.0,262.27,192.37
2018,2,7,16,45,534.5,41.5,0.45,19.35,133.0,201.04,140.74
2018,2,7,17,0,449.0,36.0,0.5,19.0,89.0,146.73,94.24
2018,2,7,17,15,309.0,26.5,0.5,18.8,55.5,85.62,34.91
2018,2,7,17,30,169.0,17.0,0.5,18.6,22.0,36.22,0.0
2018,2,7,17,45,84.5,8.5,0.55,18.4,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,13.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,8,6,45,24.0,3.0,1.1,13.45,2.0,0.0,0.0
2018,2,8,7,0,48.0,6.0,1.2,13.4,4.0,0.0,0.0
2018,2,8,7,15,174.5,15.5,1.3,13.65,24.5,33.55,0.0
2018,2,8,7,30,301.0,25.0,1.4,13.9,45.0,78.09,20.47
2018,2,8,7,45,417.5,33.0,1.5,14.1,85.0,131.89,84.47
2018,2,8,8,0,534.0,41.0,1.6,14.3,125.0,194.68,138.68
2018,2,8,8,15,554.0,50.0,1.5,14.5,162.5,239.47,180.75
2018,2,8,8,30,574.0,59.0,1.4,14.7,200.0,285.48,222.86
2018,2,8,8,45,600.0,69.0,1.3,14.9,242.0,336.03,267.1
2018,2,8,9,0,626.0,79.0,1.2,15.1,284.0,387.78,310.68
2018,2,8,9,15,724.5,71.5,1.15,15.4,339.0,456.63,366.26
2018,2,8,9,30,823.0,64.0,1.1,15.7,394.0,533.32,426.05
2018,2,8,9,45,849.0,64.5,1.05,16.05,433.0,578.6,460.21
2018,2,8,10,0,875.0,65.0,1.0,16.4,472.0,626.03,494.92
2018,2,8,10,15,888.5,66.5,1.0,16.8,504.0,665.44,522.91
2018,2,8,10,30,902.0,68.0,1.0,17.2,536.0,702.84,547.41
2018,2,8,10,45,913.0,69.5,1.05,17.65,562.5,736.16,569.22
2018,2,8,11,0,924.0,71.0,1.1,18.1,589.0,766.86,589.04
2018,2,8,11,15,931.0,71.5,1.1,18.45,607.5,790.54,603.53
2018,2,8,11,30,938.0,72.0,1.1,18.8,626.0,811.06,615.89
2018,2,8,11,45,941.0,72.5,1.15,19.15,636.5,825.14,624.61
2018,2,8,12,0,944.0,73.0,1.2,19.5,647.0,835.72,631.15
2018,2,8,12,15,945.5,72.5,1.25,19.8,649.5,840.4,633.97
2018,2,8,12,30,947.0,72.0,1.3,20.1,652.0,841.47,634.55
2018,2,8,12,45,946.5,71.5,1.35,20.4,647.0,837.31,631.77
2018,2,8,13,0,946.0,71.0,1.4,20.7,642.0,829.55,626.73
2018,2,8,13,15,941.5,71.0,1.5,20.8,628.5,815.69,618.7
2018,2,8,13,30,937.0,71.0,1.6,20.9,615.0,798.42,608.38
2018,2,8,13,45,929.5,70.0,1.7,21.0,594.0,774.47,593.39
2018,2,8,14,0,922.0,69.0,1.8,21.1,573.0,747.49,576.18
2018,2,8,14,15,911.0,67.5,1.85,21.05,544.5,714.63,554.55
2018,2,8,14,30,900.0,66.0,1.9,21.0,516.0,679.27,530.9
2018,2,8,14,45,884.5,64.5,1.95,20.95,481.5,638.79,502.04
2018,2,8,15,0,869.0,63.0,2.0,20.9,447.0,596.59,470.52
2018,2,8,15,15,846.5,61.0,2.0,20.9,407.0,548.45,433.27
2018,2,8,15,30,824.0,59.0,2.0,20.9,367.0,502.2,396.31
2018,2,8,15,45,791.5,56.0,1.95,20.25,323.0,447.0,352.11
2018,2,8,16,0,759.0,53.0,1.9,19.6,279.0,392.75,307.1
2018,2,8,16,15,710.5,49.0,1.95,19.05,232.5,332.62,256.12
2018,2,8,16,30,662.0,45.0,2.0,18.5,186.0,275.8,206.29
2018,2,8,16,45,582.0,39.5,2.0,17.95,141.0,212.27,151.02
2018,2,8,17,0,502.0,34.0,2.0,17.4,96.0,156.13,101.64
2018,2,8,17,15,356.0,26.0,2.05,17.15,60.0,94.54,42.79
2018,2,8,17,30,210.0,18.0,2.1,16.9,24.0,42.41,0.0
2018,2,8,17,45,105.0,9.0,2.15,16.65,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,13.9,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.0,5.0,0.0,0.0
2018,2,9,7,15,202.5,16.0,0.7,14.3,26.5,37.36,0.0
2018,2,9,7,30,335.0,25.0,0.7,14.6,48.0,84.68,28.11
2018,2,9,7,45,447.0,32.5,0.7,14.85,89.0,138.64,88.94
2018,2,9,8,0,559.0,40.0,0.7,15.1,130.0,200.16,141.72
2018,2,9,8,15,638.5,43.0,0.65,15.35,177.5,259.24,193.4
2018,2,9,8,30,718.0,46.0,0.6,15.6,225.0,325.19,249.95
2018,2,9,8,45,760.0,49.0,0.55,15.85,271.5,381.78,298.2
2018,2,9,9,0,802.0,52.0,0.5,16.1,318.0,438.53,344.84
2018,2,9,9,15,830.0,54.0,0.5,16.4,361.0,490.72,386.6
2018,2,9,9,30,858.0,56.0,0.5,16.7,404.0,543.19,427.03
2018,2,9,9,45,877.5,57.5,0.5,17.0,442.0,589.93,461.87
2018,2,9,10,0,897.0,59.0,0.5,17.3,480.0,635.57,494.82
2018,2,9,10,15,910.0,60.5,0.7,17.6,512.5,675.47,524.77
2018,2,9,10,30,923.0,62.0,0.9,17.9,545.0,713.24,551.85
2018,2,9,10,45,931.0,63.5,1.05,18.2,570.5,745.05,573.95
2018,2,9,11,0,939.0,65.0,1.2,18.5,596.0,774.01,594.04
2018,2,9,11,15,944.5,66.0,1.35,18.8,614.0,797.47,610.3
2018,2,9,11,30,950.0,67.0,1.5,19.1,632.0,817.66,624.36
2018,2,9,11,45,945.5,70.0,1.7,19.45,640.5,828.88,632.73
2018,2,9,12,0,941.0,73.0,1.9,19.8,649.0,836.42,638.64
2018,2,9,12,15,937.5,74.0,2.0,19.85,650.0,838.82,640.88
2018,2,9,12,30,934.0,75.0,2.1,19.9,651.0,837.61,640.78
2018,2,9,12,45,887.0,87.5,2.15,19.95,630.5,811.19,622.86
2018,2,9,13,0,840.0,100.0,2.2,20.0,610.0,786.51,606.36
2018,2,9,13,15,847.0,94.5,2.25,20.0,599.5,776.42,600.25
2018,2,9,13,30,854.0,89.0,2.3,20.0,589.0,762.91,591.65
2018,2,9,13,45,807.0,98.0,2.35,20.05,557.5,722.03,563.41
2018,2,9,14,0,760.0,107.0,2.4,20.1,526.0,679.8,534.09
2018,2,9,14,15,739.5,105.0,2.4,19.95,496.0,645.73,510.09
2018,2,9,14,30,719.0,103.0,2.4,19.8,466.0,607.92,482.29
2018,2,9,14,45,720.0,94.5,2.45,19.7,437.0,575.36,458.35
2018,2,9,15,0,721.0,86.0,2.5,19.6,408.0,540.46,431.92
2018,2,9,15,15,699.0,82.0,2.5,19.6,371.0,495.45,396.45
2018,2,9,15,30,677.0,78.0,2.5,19.6,334.0,450.21,359.91
2018,2,9,15,45,569.0,84.0,2.45,18.9,281.5,374.75,299.4
2018,2,9,16,0,461.0,90.0,2.4,18.2,229.0,305.02,242.48
2018,2,9,16,15,366.5,83.0,2.35,17.65,182.0,238.29,187.15
2018,2,9,16,30,272.0,76.0,2.3,17.1,135.0,180.23,138.58
2018,2,9,16,45,226.5,60.5,2.25,16.5,101.5,136.07,100.56
2018,2,9,17,0,181.0,45.0,2.2,15.9,68.0,96.54,66.36
2018,2,9,17,15,127.0,30.0,2.25,15.65,42.5,59.94,30.54
2018,2,9,17,30,73.0,15.0,2.3,15.4,17.0,23.5,0.0
2018,2,9,17,45,36.5,7.5,2.4,15.15,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.5,11.95,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.5,12.1,6.0,0.0,0.0
2018,2,10,7,15,203.5,17.5,3.7,12.4,29.0,39.35,0.0
2018,2,10,7,30,345.0,27.0,3.9,12.7,52.0,89.43,35.4
2018,2,10,7,45,460.0,33.5,4.15,13.05,93.5,143.53,94.09
2018,2,10,8,0,575.0,40.0,4.4,13.4,135.0,205.92,148.76
2018,2,10,8,15,576.0,50.0,4.4,13.7,170.5,249.3,191.08
2018,2,10,8,30,577.0,60.0,4.4,14.0,206.0,290.58,230.57
2018,2,10,8,45,618.0,68.0,4.4,14.25,251.5,345.69,279.69
2018,2,10,9,0,659.0,76.0,4.4,14.5,297.0,403.41,329.7
2018,2,10,9,15,749.5,68.5,4.4,14.8,351.0,470.3,386.08
2018,2,10,9,30,840.0,61.0,4.4,15.1,405.0,541.38,444.63
2018,2,10,9,45,857.5,64.0,4.45,15.4,443.0,588.06,482.39
2018,2,10,10,0,875.0,67.0,4.5,15.7,481.0,633.54,518.34
2018,2,10,10,15,888.5,68.0,4.4,15.9,513.0,672.57,547.72
2018,2,10,10,30,902.0,69.0,4.3,16.1,545.0,709.56,573.7
2018,2,10,10,45,813.5,97.5,4.15,16.35,542.0,705.73,568.5
2018,2,10,11,0,725.0,126.0,4.0,16.6,539.0,692.93,557.08
2018,2,10,11,15,647.5,155.5,4.0,16.8,533.0,680.49,545.66
2018,2,10,11,30,570.0,185.0,4.0,17.0,527.0,659.1,527.3
2018,2,10,11,45,555.5,193.5,3.95,17.2,531.5,664.06,530.01
2018,2,10,12,0,541.0,202.0,3.9,17.4,536.0,666.53,530.71
2018,2,10,12,15,593.0,185.5,4.05,17.5,552.5,695.88,553.99
2018,2,10,12,30,645.0,169.0,4.2,17.6,569.0,720.53,573.63
2018,2,10,12,45,662.0,161.0,4.3,17.75,569.0,723.25,576.09
2018,2,10,13,0,679.0,153.0,4.4,17.9,569.0,723.09,576.57
2018,2,10,13,15,773.5,121.5,4.55,17.9,585.5,754.39,600.99
2018,2,10,13,30,868.0,90.0,4.7,17.9,602.0,777.59,619.35
2018,2,10,13,45,896.5,80.5,4.9,17.95,593.0,767.73,613.51
2018,2,10,14,0,925.0,71.0,5.1,18.0,584.0,757.91,607.9
2018,2,10,14,15,857.5,84.0,5.15,17.9,541.5,705.46,569.75
2018,2,10,14,30,790.0,97.0,5.2,17.8,499.0,649.25,527.43
2018,2,10,14,45,767.0,91.5,5.25,17.65,460.0,602.55,491.47
2018,2,10,15,0,744.0,86.0,5.3,17.5,421.0,554.96,453.98
2018,2,10,15,15,740.5,78.5,5.3,17.5,387.0,515.71,421.94
2018,2,10,15,30,737.0,71.0,5.3,17.5,353.0,474.63,387.49
2018,2,10,15,45,725.0,65.0,5.1,17.1,315.0,429.44,348.86
2018,2,10,16,0,713.0,59.0,4.9,16.7,277.0,383.54,308.42
2018,2,10,16,15,681.5,53.0,4.8,16.35,234.0,329.62,260.35
2018,2,10,16,30,650.0,47.0,4.7,16.0,191.0,277.43,212.48
2018,2,10,16,45,551.5,42.5,4.6,15.65,144.0,211.0,153.99
2018,2,10,17,0,453.0,38.0,4.5,15.3,97.0,153.04,103.18
2018,2,10,17,15,354.0,29.0,4.6,15.1,63.5,99.93,52.32
2018,2,10,17,30,255.0,20.0,4.7,14.9,30.0,50.8,0.0
2018,2,10,17,45,127.5,10.0,4.85,14.75,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,11,6,45,43.5,4.5,2.0,12.2,3.5,0.0,0.0
2018,2,11,7,0,87.0,9.0,2.2,12.2,7.0,0.0,0.0
2018,2,11,7,15,247.5,18.0,2.2,12.45,32.5,45.15,0.0
2018,2,11,7,30,408.0,27.0,2.2,12.7,58.0,101.19,44.57
2018,2,11,7,45,515.0,33.5,2.2,12.9,101.5,155.19,101.93
2018,2,11,8,0,622.0,40.0,2.2,13.1,145.0,220.31,159.09
2018,2,11,8,15,481.0,60.0,2.6,13.3,156.0,230.32,177.32
2018,2,11,8,30,340.0,80.0,3.0,13.5,167.0,222.14,177.26
2018,2,11,8,45,296.0,105.5,3.4,13.7,192.0,243.27,197.73
2018,2,11,9,0,252.0,131.0,3.8,13.9,217.0,264.35,216.67
