Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,15,255.0,143.5,4.3,13.95,240.0,290.76,239.58
2018,2,11,9,30,258.0,156.0,4.8,14.0,263.0,316.86,261.85
2018,2,11,9,45,274.0,175.5,5.3,14.1,298.5,358.14,296.12
2018,2,11,10,0,290.0,195.0,5.8,14.2,334.0,399.88,330.39
2018,2,11,10,15,249.5,207.5,5.9,14.15,332.5,396.3,326.73
2018,2,11,10,30,209.0,220.0,6.0,14.1,331.0,381.89,314.28
2018,2,11,10,45,137.5,230.0,6.05,14.05,304.5,346.44,283.74
2018,2,11,11,0,66.0,240.0,6.1,14.0,278.0,299.14,243.28
2018,2,11,11,15,40.5,227.0,5.9,13.9,250.5,266.11,215.62
2018,2,11,11,30,15.0,214.0,5.7,13.8,223.0,225.17,181.37
2018,2,11,11,45,21.0,222.5,5.5,13.7,235.5,238.88,192.67
2018,2,11,12,0,27.0,231.0,5.3,13.6,248.0,260.59,210.33
2018,2,11,12,15,114.5,254.5,5.6,13.55,326.0,365.89,298.1
2018,2,11,12,30,202.0,278.0,5.9,13.5,404.0,462.93,377.84
2018,2,11,12,45,198.5,282.0,6.15,13.45,405.0,463.94,378.64
2018,2,11,13,0,195.0,286.0,6.4,13.4,406.0,464.27,379.18
2018,2,11,13,15,128.5,251.5,6.85,13.3,330.0,371.26,303.94
2018,2,11,13,30,62.0,217.0,7.3,13.2,254.0,271.84,222.05
2018,2,11,13,45,33.0,166.0,7.7,13.1,185.5,193.92,157.66
2018,2,11,14,0,4.0,115.0,8.1,13.0,117.0,114.97,91.35
2018,2,11,14,15,65.5,147.0,8.2,12.95,180.5,195.37,160.6
2018,2,11,14,30,127.0,179.0,8.3,12.9,244.0,276.5,229.44
2018,2,11,14,45,138.5,170.5,8.35,12.9,237.0,270.69,224.96
2018,2,11,15,0,150.0,162.0,8.4,12.9,230.0,263.74,219.47
2018,2,11,15,15,290.0,133.5,8.4,12.9,250.5,312.68,262.23
2018,2,11,15,30,430.0,105.0,8.4,12.9,271.0,349.86,293.53
2018,2,11,15,45,361.5,108.5,8.3,12.75,237.0,301.17,250.91
2018,2,11,16,0,293.0,112.0,8.2,12.6,203.0,252.61,208.4
2018,2,11,16,15,365.0,88.0,8.05,12.45,182.5,244.96,199.05
2018,2,11,16,30,437.0,64.0,7.9,12.3,162.0,226.02,178.18
2018,2,11,16,45,437.5,53.0,7.75,12.15,131.5,190.66,143.26
2018,2,11,17,0,438.0,42.0,7.6,12.0,101.0,154.68,107.14
2018,2,11,17,15,294.0,31.0,7.55,11.9,63.5,92.42,51.73
2018,2,11,17,30,150.0,20.0,7.5,11.8,26.0,38.32,0.0
2018,2,11,17,45,75.0,10.0,7.45,11.75,13.0,9.83,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.65,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.55,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,11.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.15,10.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,9.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.65,9.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,9.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,9.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,9.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,12,6,45,10.5,2.0,5.15,10.05,2.0,0.0,0.0
2018,2,12,7,0,21.0,4.0,5.1,10.2,4.0,0.0,0.0
2018,2,12,7,15,78.0,16.5,5.15,10.5,22.0,25.04,0.0
2018,2,12,7,30,135.0,29.0,5.2,10.8,40.0,58.74,29.31
2018,2,12,7,45,262.0,41.5,5.25,11.1,80.5,109.19,75.07
2018,2,12,8,0,389.0,54.0,5.3,11.4,121.0,173.15,129.09
2018,2,12,8,15,432.0,63.0,5.2,11.6,158.5,218.52,170.99
2018,2,12,8,30,475.0,72.0,5.1,11.8,196.0,267.59,215.72
2018,2,12,8,45,522.5,81.5,5.0,11.95,241.5,322.49,264.58
2018,2,12,9,0,570.0,91.0,4.9,12.1,287.0,380.83,315.29
2018,2,12,9,15,716.5,75.0,4.75,12.25,353.0,464.53,386.07
2018,2,12,9,30,863.0,59.0,4.6,12.4,419.0,557.04,462.57
2018,2,12,9,45,876.5,62.5,4.45,12.55,457.0,602.99,499.56
2018,2,12,10,0,890.0,66.0,4.3,12.7,495.0,647.38,534.32
2018,2,12,10,15,904.0,67.5,4.2,12.9,528.0,687.98,564.51
2018,2,12,10,30,918.0,69.0,4.1,13.1,561.0,726.53,591.79
2018,2,12,10,45,928.0,69.5,4.0,13.25,587.0,758.7,614.15
2018,2,12,11,0,938.0,70.0,3.9,13.4,613.0,788.12,634.28
2018,2,12,11,15,943.5,71.0,3.85,13.55,631.5,811.69,650.19
2018,2,12,11,30,949.0,72.0,3.8,13.7,650.0,831.99,663.71
2018,2,12,11,45,952.0,72.5,3.75,13.85,660.5,846.31,672.92
2018,2,12,12,0,955.0,73.0,3.7,14.0,671.0,857.08,679.67
2018,2,12,12,15,955.0,73.5,3.7,14.1,673.5,861.79,682.58
2018,2,12,12,30,955.0,74.0,3.7,14.2,676.0,862.83,683.01
2018,2,12,12,45,951.5,74.5,3.65,14.3,670.0,857.35,678.65
2018,2,12,13,0,948.0,75.0,3.6,14.4,664.0,848.25,671.87
2018,2,12,13,15,943.5,75.0,3.6,14.45,650.5,834.25,662.08
2018,2,12,13,30,939.0,75.0,3.6,14.5,637.0,816.81,649.93
2018,2,12,13,45,931.5,74.0,3.55,14.55,615.5,792.63,632.69
2018,2,12,14,0,924.0,73.0,3.5,14.6,594.0,765.39,613.25
2018,2,12,14,15,912.5,72.0,3.5,14.65,565.5,732.42,589.74
2018,2,12,14,30,901.0,71.0,3.5,14.7,537.0,696.95,564.26
2018,2,12,14,45,885.5,69.5,3.5,14.7,502.0,656.07,533.88
2018,2,12,15,0,870.0,68.0,3.5,14.7,467.0,613.45,500.38
2018,2,12,15,15,848.0,65.5,3.5,14.7,426.5,567.29,463.21
2018,2,12,15,30,826.0,63.0,3.5,14.7,386.0,517.4,422.19
2018,2,12,15,45,792.5,60.5,3.4,14.55,341.0,461.56,375.29
2018,2,12,16,0,759.0,58.0,3.3,14.4,296.0,406.74,327.88
2018,2,12,16,15,710.0,54.0,3.25,14.05,248.5,345.6,274.44
2018,2,12,16,30,661.0,50.0,3.2,13.7,201.0,287.8,222.43
2018,2,12,16,45,583.5,44.0,3.15,13.35,154.5,223.39,164.97
2018,2,12,17,0,506.0,38.0,3.1,13.0,108.0,167.74,114.95
2018,2,12,17,15,362.0,29.5,3.25,12.8,69.5,104.04,59.07
2018,2,12,17,30,218.0,21.0,3.4,12.6,31.0,51.0,0.0
2018,2,12,17,45,109.0,10.5,3.5,12.45,15.5,18.4,0.0
2018,2,12,18,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,9.05,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,13,6,45,36.0,4.5,3.75,8.55,4.0,0.0,0.0
2018,2,13,7,0,72.0,9.0,3.7,8.7,8.0,0.0,0.0
2018,2,13,7,15,218.0,19.5,3.75,8.95,34.0,44.33,0.0
2018,2,13,7,30,364.0,30.0,3.8,9.2,60.0,99.65,52.05
2018,2,13,7,45,471.0,37.5,3.85,9.5,103.5,153.49,104.8
2018,2,13,8,0,578.0,45.0,3.9,9.8,147.0,217.79,161.73
2018,2,13,8,15,641.5,50.0,3.75,10.2,194.5,274.37,213.94
2018,2,13,8,30,705.0,55.0,3.6,10.6,242.0,337.74,271.16
2018,2,13,8,45,745.0,59.0,3.5,11.05,289.0,394.76,322.14
2018,2,13,9,0,785.0,63.0,3.4,11.5,336.0,453.94,373.23
2018,2,13,9,15,815.0,65.0,3.25,11.95,380.0,507.39,418.02
2018,2,13,9,30,845.0,67.0,3.1,12.4,424.0,561.27,461.54
2018,2,13,9,45,868.5,68.0,3.0,12.8,463.5,607.12,497.7
2018,2,13,10,0,892.0,69.0,2.9,13.2,503.0,654.87,534.12
2018,2,13,10,15,905.5,70.0,2.7,13.5,535.5,694.73,562.22
2018,2,13,10,30,919.0,71.0,2.5,13.8,568.0,732.48,587.22
2018,2,13,10,45,928.0,72.5,2.35,14.05,594.0,765.15,608.37
2018,2,13,11,0,937.0,74.0,2.2,14.3,620.0,795.02,627.13
2018,2,13,11,15,943.0,75.0,2.0,14.5,639.0,819.0,641.05
2018,2,13,11,30,949.0,76.0,1.8,14.7,658.0,839.72,652.37
2018,2,13,11,45,952.0,76.5,1.6,14.85,668.5,854.06,659.1
2018,2,13,12,0,955.0,77.0,1.4,15.0,679.0,864.85,663.18
2018,2,13,12,15,956.0,77.0,1.3,15.2,681.5,869.8,664.41
2018,2,13,12,30,957.0,77.0,1.2,15.4,684.0,871.07,663.26
2018,2,13,12,45,956.0,76.5,1.05,15.6,678.5,866.45,657.47
2018,2,13,13,0,955.0,76.0,0.9,15.8,673.0,858.17,649.29
2018,2,13,13,15,950.5,75.5,0.85,15.9,659.5,843.48,638.86
2018,2,13,13,30,946.0,75.0,0.8,16.0,646.0,825.32,626.29
2018,2,13,13,45,938.5,74.5,0.7,16.1,624.5,801.53,609.2
2018,2,13,14,0,931.0,74.0,0.6,16.2,603.0,774.65,590.13
2018,2,13,14,15,919.5,72.5,0.6,16.2,574.0,740.85,568.18
2018,2,13,14,30,908.0,71.0,0.6,16.2,545.0,704.53,544.36
2018,2,13,14,45,892.0,69.5,0.6,16.25,509.5,663.0,516.03
2018,2,13,15,0,876.0,68.0,0.6,16.3,474.0,619.75,484.52
2018,2,13,15,15,854.0,66.0,0.6,16.3,433.5,571.02,448.19
2018,2,13,15,30,832.0,64.0,0.6,16.3,393.0,524.11,412.01
2018,2,13,15,45,800.0,61.0,0.8,16.0,347.5,468.02,369.59
2018,2,13,16,0,768.0,58.0,1.0,15.7,302.0,412.82,325.52
2018,2,13,16,15,721.5,54.0,1.1,15.25,254.5,352.05,274.77
2018,2,13,16,30,675.0,50.0,1.2,14.8,207.0,294.36,224.63
2018,2,13,16,45,600.0,44.5,1.3,14.4,160.0,230.23,168.65
2018,2,13,17,0,525.0,39.0,1.4,14.0,113.0,174.52,119.26
2018,2,13,17,15,379.5,30.5,1.5,13.75,73.0,109.05,63.16
2018,2,13,17,30,234.0,22.0,1.6,13.5,33.0,54.77,0.0
2018,2,13,17,45,117.0,11.0,1.7,13.25,16.5,19.68,0.0
2018,2,13,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,14,6,45,34.5,4.5,1.15,10.8,4.0,0.0,0.0
2018,2,14,7,0,69.0,9.0,1.1,10.8,8.0,0.0,0.0
2018,2,14,7,15,208.0,20.5,1.05,11.0,35.0,44.64,0.0
2018,2,14,7,30,347.0,32.0,1.0,11.2,62.0,100.1,54.73
2018,2,14,7,45,451.5,39.5,0.9,11.35,104.5,152.3,103.78
2018,2,14,8,0,556.0,47.0,0.8,11.5,147.0,215.23,158.19
2018,2,14,8,15,617.5,52.5,0.95,11.8,194.0,271.98,209.2
2018,2,14,8,30,679.0,58.0,1.1,12.1,241.0,332.88,263.04
2018,2,14,8,45,719.5,61.5,1.2,12.4,287.0,388.52,311.65
2018,2,14,9,0,760.0,65.0,1.3,12.7,333.0,446.39,360.61
2018,2,14,9,15,611.0,97.0,1.6,13.0,329.5,438.66,357.11
2018,2,14,9,30,462.0,129.0,1.9,13.3,326.0,411.94,337.0
2018,2,14,9,45,270.0,165.5,2.15,13.65,283.0,346.61,283.63
2018,2,14,10,0,78.0,202.0,2.4,14.0,240.0,259.64,210.43
2018,2,14,10,15,69.0,215.0,2.55,14.15,250.5,269.78,218.33
2018,2,14,10,30,60.0,228.0,2.7,14.3,261.0,279.23,225.26
2018,2,14,10,45,65.0,240.5,2.85,14.5,277.5,297.81,239.78
2018,2,14,11,0,70.0,253.0,3.0,14.7,294.0,316.5,254.31
2018,2,14,11,15,166.5,257.5,3.15,14.8,359.0,405.76,327.04
2018,2,14,11,30,263.0,262.0,3.3,14.9,424.0,498.57,400.79
2018,2,14,11,45,350.0,253.5,3.4,15.0,473.0,562.49,451.31
2018,2,14,12,0,437.0,245.0,3.5,15.1,522.0,635.51,507.9
2018,2,14,12,15,360.0,264.5,3.6,15.1,493.5,587.4,469.58
2018,2,14,12,30,283.0,284.0,3.7,15.1,465.0,546.21,436.56
2018,2,14,12,45,298.5,279.0,3.8,15.15,468.5,552.29,442.06
2018,2,14,13,0,314.0,274.0,3.9,15.2,472.0,557.01,446.32
2018,2,14,13,15,441.0,232.0,4.05,15.1,503.5,616.73,495.9
2018,2,14,13,30,568.0,190.0,4.2,15.0,535.0,663.39,535.02
2018,2,14,13,45,676.0,151.0,4.35,14.9,548.0,696.08,563.09
2018,2,14,14,0,784.0,112.0,4.5,14.8,561.0,715.16,579.74
2018,2,14,14,15,754.5,114.0,4.7,14.6,529.0,678.09,553.45
2018,2,14,14,30,725.0,116.0,4.9,14.4,497.0,637.57,523.01
2018,2,14,14,45,746.5,102.5,5.1,14.25,472.5,612.53,504.78
2018,2,14,15,0,768.0,89.0,5.3,14.1,448.0,582.0,481.47
2018,2,14,15,15,790.0,78.0,5.3,14.1,419.5,552.57,457.25
2018,2,14,15,30,812.0,67.0,5.3,14.1,391.0,519.06,428.8
2018,2,14,15,45,764.0,66.5,5.5,13.55,343.5,458.52,378.31
2018,2,14,16,0,716.0,66.0,5.7,13.0,296.0,400.28,328.21
2018,2,14,16,15,690.5,59.5,5.6,12.65,253.0,347.47,280.5
2018,2,14,16,30,665.0,53.0,5.5,12.3,210.0,295.77,232.34
2018,2,14,16,45,590.0,47.0,5.4,12.0,163.0,232.64,174.9
2018,2,14,17,0,515.0,41.0,5.3,11.7,116.0,175.42,122.79
2018,2,14,17,15,370.5,32.0,5.3,11.5,75.5,109.71,65.96
2018,2,14,17,30,226.0,23.0,5.3,11.3,35.0,55.49,0.0
2018,2,14,17,45,113.0,11.5,5.35,11.15,17.5,20.07,0.0
2018,2,14,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,11.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,10.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.75,10.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.8,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,9.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,8.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.85,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,5.45,9.3,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,5.5,9.5,10.0,9.83,0.0
2018,2,15,7,15,265.5,20.5,5.6,9.75,40.0,52.05,0.0
2018,2,15,7,30,435.0,31.0,5.7,10.0,70.0,115.71,65.32
2018,2,15,7,45,539.5,36.5,5.85,10.25,115.5,169.36,116.4
2018,2,15,8,0,644.0,42.0,6.0,10.5,161.0,235.42,175.71
2018,2,15,8,15,703.0,46.5,5.9,10.8,210.5,295.14,231.54
2018,2,15,8,30,762.0,51.0,5.8,11.1,260.0,359.72,290.78
2018,2,15,8,45,800.5,54.0,5.75,11.35,308.0,418.03,343.92
2018,2,15,9,0,839.0,57.0,5.7,11.6,356.0,476.11,395.41
2018,2,15,9,15,867.0,59.5,5.65,12.0,401.5,531.37,442.85
2018,2,15,9,30,895.0,62.0,5.6,12.4,447.0,586.8,488.94
2018,2,15,9,45,914.5,63.5,5.5,12.8,487.5,635.67,528.34
2018,2,15,10,0,934.0,65.0,5.4,13.2,528.0,683.29,565.63
2018,2,15,10,15,947.5,66.0,5.3,13.5,561.5,724.7,595.63
2018,2,15,10,30,961.0,67.0,5.2,13.8,595.0,763.85,623.23
2018,2,15,10,45,970.5,67.5,5.1,14.1,621.5,796.98,645.9
2018,2,15,11,0,980.0,68.0,5.0,14.4,648.0,827.17,666.14
2018,2,15,11,15,986.0,68.5,4.9,14.6,667.0,851.49,682.13
2018,2,15,11,30,992.0,69.0,4.8,14.8,686.0,872.38,695.55
2018,2,15,11,45,996.0,68.5,4.7,15.0,697.0,886.94,704.34
2018,2,15,12,0,1000.0,68.0,4.6,15.2,708.0,897.77,710.51
2018,2,15,12,15,1004.0,68.5,4.55,15.3,713.0,905.96,715.53
2018,2,15,12,30,1008.0,69.0,4.5,15.4,718.0,910.28,717.91
2018,2,15,12,45,1005.5,69.0,4.5,15.5,711.5,904.79,713.79
2018,2,15,13,0,1003.0,69.0,4.5,15.6,705.0,895.45,707.12
2018,2,15,13,15,996.0,69.0,4.45,15.65,689.5,878.72,695.03
2018,2,15,13,30,989.0,69.0,4.4,15.7,674.0,858.41,680.51
2018,2,15,13,45,981.5,68.5,4.4,15.8,652.0,833.71,663.11
2018,2,15,14,0,974.0,68.0,4.4,15.9,630.0,805.75,643.35
2018,2,15,14,15,964.0,66.5,4.35,15.85,600.5,771.76,619.15
2018,2,15,14,30,954.0,65.0,4.3,15.8,571.0,735.01,592.81
2018,2,15,14,45,939.5,63.5,4.25,15.8,535.0,692.78,562.03
2018,2,15,15,0,925.0,62.0,4.2,15.8,499.0,648.57,527.59
2018,2,15,15,15,904.5,60.5,4.2,15.8,457.5,599.15,488.18
2018,2,15,15,30,884.0,59.0,4.2,15.8,416.0,548.82,446.97
2018,2,15,15,45,852.5,57.0,3.9,15.45,369.0,491.85,399.28
2018,2,15,16,0,821.0,55.0,3.6,15.1,322.0,437.52,352.33
2018,2,15,16,15,775.5,51.5,3.5,14.65,272.5,374.8,297.78
2018,2,15,16,30,730.0,48.0,3.4,14.2,223.0,314.99,244.1
2018,2,15,16,45,659.0,43.0,3.3,13.7,174.5,249.28,185.2
2018,2,15,17,0,588.0,38.0,3.2,13.2,126.0,190.0,131.56
2018,2,15,17,15,433.5,31.0,3.2,13.0,82.5,121.42,73.12
2018,2,15,17,30,279.0,24.0,3.2,12.8,39.0,64.31,0.0
2018,2,15,17,45,139.5,12.0,3.2,12.6,19.5,22.86,0.0
2018,2,15,18,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,1.65,11.2,5.0,0.0,0.0
2018,2,16,7,0,88.0,10.0,1.5,11.3,10.0,15.95,0.0
2018,2,16,7,15,244.0,20.5,1.6,11.55,39.5,52.84,0.0
2018,2,16,7,30,400.0,31.0,1.7,11.8,69.0,110.62,63.86
2018,2,16,7,45,501.0,37.5,1.75,12.05,113.5,164.19,112.65
2018,2,16,8,0,602.0,44.0,1.8,12.3,158.0,227.2,167.92
2018,2,16,8,15,662.0,49.0,1.9,12.6,206.5,285.84,221.07
2018,2,16,8,30,722.0,54.0,2.0,12.9,255.0,349.51,277.56
2018,2,16,8,45,759.5,58.0,2.05,13.2,302.0,406.72,327.69
2018,2,16,9,0,797.0,62.0,2.1,13.5,349.0,465.83,377.78
2018,2,16,9,15,824.0,64.0,2.1,13.8,392.5,518.6,421.23
2018,2,16,9,30,851.0,66.0,2.1,14.1,436.0,568.8,461.38
2018,2,16,9,45,870.5,67.5,2.1,14.35,475.0,616.05,498.09
2018,2,16,10,0,890.0,69.0,2.1,14.6,514.0,662.18,532.93
2018,2,16,10,15,903.0,70.0,2.1,14.85,546.5,701.86,560.68
2018,2,16,10,30,916.0,71.0,2.1,15.1,579.0,739.4,586.21
2018,2,16,10,45,924.5,72.5,2.15,15.3,605.0,771.78,608.24
2018,2,16,11,0,933.0,74.0,2.2,15.5,631.0,801.34,628.18
2018,2,16,11,15,938.5,75.0,2.2,15.65,649.5,824.95,643.57
2018,2,16,11,30,944.0,76.0,2.2,15.8,668.0,845.29,656.7
2018,2,16,11,45,946.5,77.0,2.15,15.95,678.5,859.78,665.36
2018,2,16,12,0,949.0,78.0,2.1,16.1,689.0,870.71,671.66
2018,2,16,12,15,951.5,78.0,2.15,16.2,692.5,876.87,675.88
2018,2,16,12,30,954.0,78.0,2.2,16.3,696.0,879.35,677.74
2018,2,16,12,45,953.5,77.5,2.2,16.4,691.0,875.09,674.64
2018,2,16,13,0,953.0,77.0,2.2,16.5,686.0,867.16,669.2
2018,2,16,13,15,949.0,76.0,2.25,16.55,672.0,852.2,659.6
2018,2,16,13,30,945.0,75.0,2.3,16.6,658.0,833.76,647.67
2018,2,16,13,45,937.5,75.0,2.4,16.65,637.0,810.38,632.67
2018,2,16,14,0,930.0,75.0,2.5,16.7,616.0,783.89,615.39
2018,2,16,14,15,919.5,73.5,2.55,16.65,587.0,750.59,592.96
2018,2,16,14,30,909.0,72.0,2.6,16.6,558.0,714.72,568.46
2018,2,16,14,45,893.5,70.5,2.65,16.6,522.5,673.19,539.36
2018,2,16,15,0,878.0,69.0,2.7,16.6,487.0,629.88,506.54
2018,2,16,15,15,857.0,66.5,2.7,16.6,446.0,580.73,468.16
2018,2,16,15,30,836.0,64.0,2.7,16.6,405.0,533.32,429.98
2018,2,16,15,45,806.0,61.5,2.75,16.25,360.0,478.17,385.29
2018,2,16,16,0,776.0,59.0,2.8,15.9,315.0,423.72,339.58
2018,2,16,16,15,732.5,55.0,2.75,15.45,267.0,363.23,287.55
2018,2,16,16,30,689.0,51.0,2.7,15.0,219.0,305.52,236.28
2018,2,16,16,45,617.5,46.0,2.65,14.55,171.5,241.51,179.47
2018,2,16,17,0,546.0,41.0,2.6,14.1,124.0,185.4,129.06
2018,2,16,17,15,400.0,32.0,2.7,13.85,81.0,116.95,71.49
2018,2,16,17,30,254.0,23.0,2.8,13.6,38.0,60.96,2.73
2018,2,16,17,45,127.0,11.5,2.85,13.35,19.0,21.6,0.0
2018,2,16,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,1.05,11.75,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,1.1,11.8,11.0,16.83,0.0
2018,2,17,7,15,236.0,22.5,1.2,12.0,41.5,54.68,0.0
2018,2,17,7,30,388.0,34.0,1.3,12.2,72.0,112.42,66.87
2018,2,17,7,45,488.0,41.0,1.35,12.35,116.5,166.14,114.91
2018,2,17,8,0,588.0,48.0,1.4,12.5,161.0,230.23,170.79
2018,2,17,8,15,648.5,52.5,1.4,12.8,209.0,286.83,221.74
2018,2,17,8,30,709.0,57.0,1.4,13.1,257.0,349.77,276.91
2018,2,17,8,45,749.5,59.5,1.45,13.45,304.0,406.23,325.8
2018,2,17,9,0,790.0,62.0,1.5,13.8,351.0,464.87,374.86
2018,2,17,9,15,817.5,65.0,1.5,14.1,395.0,518.84,418.57
2018,2,17,9,30,845.0,68.0,1.5,14.4,439.0,573.03,460.99
2018,2,17,9,45,866.0,68.5,1.45,14.75,478.0,617.22,494.32
2018,2,17,10,0,887.0,69.0,1.4,15.1,517.0,663.14,527.8
2018,2,17,10,15,900.0,70.5,1.35,15.45,549.5,703.35,554.47
2018,2,17,10,30,913.0,72.0,1.3,15.8,582.0,741.44,578.99
2018,2,17,10,45,922.5,72.5,1.25,16.2,608.0,773.4,598.69
2018,2,17,11,0,932.0,73.0,1.2,16.6,634.0,802.58,616.23
2018,2,17,11,15,938.0,74.0,1.2,16.8,652.5,826.6,631.18
2018,2,17,11,30,944.0,75.0,1.2,17.0,671.0,847.35,643.96
2018,2,17,11,45,947.0,75.5,1.2,17.25,681.5,861.69,652.34
2018,2,17,12,0,950.0,76.0,1.2,17.5,692.0,872.47,658.48
2018,2,17,12,15,951.5,76.0,1.3,17.55,695.0,877.8,663.07
2018,2,17,12,30,953.0,76.0,1.4,17.6,698.0,879.45,665.34
2018,2,17,12,45,952.0,75.5,1.5,17.65,692.5,874.76,663.46
2018,2,17,13,0,951.0,75.0,1.6,17.7,687.0,866.4,659.22
2018,2,17,13,15,947.0,74.0,1.75,17.6,673.0,851.42,651.43
2018,2,17,13,30,943.0,73.0,1.9,17.5,659.0,832.95,641.16
2018,2,17,13,45,935.5,72.5,2.0,17.4,637.5,808.98,626.46
2018,2,17,14,0,928.0,72.0,2.1,17.3,616.0,781.9,609.47
2018,2,17,14,15,916.5,71.0,2.25,17.1,587.0,748.42,588.26
2018,2,17,14,30,905.0,70.0,2.4,16.9,558.0,712.42,564.82
2018,2,17,14,45,890.5,68.5,2.55,16.75,523.0,671.58,537.22
2018,2,17,15,0,876.0,67.0,2.7,16.6,488.0,628.91,505.93
2018,2,17,15,15,856.0,64.5,2.7,16.6,447.0,580.31,467.99
2018,2,17,15,30,836.0,62.0,2.7,16.6,406.0,530.88,428.37
2018,2,17,15,45,804.0,59.5,3.0,16.05,360.5,477.1,385.57
2018,2,17,16,0,772.0,57.0,3.3,15.5,315.0,421.72,339.66
2018,2,17,16,15,726.5,54.0,3.3,15.1,267.5,361.56,287.66
2018,2,17,16,30,681.0,51.0,3.3,14.7,220.0,304.39,236.64
2018,2,17,16,45,609.0,46.0,3.35,14.3,172.5,240.43,179.71
2018,2,17,17,0,537.0,41.0,3.4,13.9,125.0,184.38,129.25
2018,2,17,17,15,393.5,33.0,3.55,13.65,82.5,117.56,73.04
2018,2,17,17,30,250.0,25.0,3.7,13.4,40.0,63.18,10.41
2018,2,17,17,45,125.0,12.5,3.85,13.15,20.0,22.64,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,18,6,45,7.0,3.0,5.8,11.45,3.0,0.0,0.0
2018,2,18,7,0,14.0,6.0,6.0,11.6,6.0,6.93,0.0
2018,2,18,7,15,22.0,17.5,6.35,11.7,19.0,20.83,0.0
2018,2,18,7,30,30.0,29.0,6.7,11.8,32.0,36.47,22.14
2018,2,18,7,45,40.5,45.5,7.1,11.9,52.0,55.73,39.74
2018,2,18,8,0,51.0,62.0,7.5,12.0,72.0,77.86,59.34
2018,2,18,8,15,51.0,72.5,7.55,12.05,85.0,90.91,71.42
2018,2,18,8,30,51.0,83.0,7.6,12.1,98.0,104.0,83.24
2018,2,18,8,45,66.0,108.5,7.7,12.2,131.0,139.9,114.14
2018,2,18,9,0,81.0,134.0,7.8,12.3,164.0,177.29,146.04
2018,2,18,9,15,226.0,147.5,7.8,12.35,245.0,283.72,236.95
2018,2,18,9,30,371.0,161.0,7.8,12.4,326.0,398.97,334.32
2018,2,18,9,45,583.0,130.0,7.8,12.5,415.0,515.9,433.4
2018,2,18,10,0,795.0,99.0,7.8,12.6,504.0,642.04,538.49
2018,2,18,10,15,795.5,104.5,7.85,12.65,531.5,675.38,565.15
2018,2,18,10,30,796.0,110.0,7.9,12.7,559.0,706.09,588.84
2018,2,18,10,45,711.0,139.0,8.0,12.8,553.0,698.48,581.45
2018,2,18,11,0,626.0,168.0,8.1,12.9,547.0,681.13,565.57
2018,2,18,11,15,664.0,163.0,8.2,12.95,576.0,718.69,595.94
2018,2,18,11,30,702.0,158.0,8.3,13.0,605.0,754.9,624.4
2018,2,18,11,45,817.0,125.5,8.45,13.0,653.5,818.98,674.35
2018,2,18,12,0,932.0,93.0,8.6,13.0,702.0,879.95,721.51
2018,2,18,12,15,934.0,93.0,8.75,12.95,705.0,885.62,726.08
2018,2,18,12,30,936.0,93.0,8.9,12.9,708.0,887.66,728.2
2018,2,18,12,45,915.5,98.5,9.0,12.85,696.0,873.54,717.83
2018,2,18,13,0,895.0,104.0,9.1,12.8,684.0,861.03,708.87
2018,2,18,13,15,661.5,153.0,9.15,12.65,577.0,718.65,597.78
2018,2,18,13,30,428.0,202.0,9.2,12.5,470.0,572.13,476.54
2018,2,18,13,45,469.0,179.5,9.3,12.4,464.0,570.87,477.64
2018,2,18,14,0,510.0,157.0,9.4,12.3,458.0,566.04,475.48
2018,2,18,14,15,512.5,163.5,9.45,12.15,454.0,561.38,471.84
2018,2,18,14,30,515.0,170.0,9.5,12.0,450.0,554.66,466.42
2018,2,18,14,45,482.0,166.5,9.6,11.9,415.5,511.38,430.73
2018,2,18,15,0,449.0,163.0,9.7,11.8,381.0,468.79,395.23
2018,2,18,15,15,457.5,147.5,9.7,11.8,353.5,438.9,370.3
2018,2,18,15,30,466.0,132.0,9.7,11.8,326.0,407.04,343.09
2018,2,18,15,45,391.5,127.0,9.7,11.4,277.5,342.6,287.85
2018,2,18,16,0,317.0,122.0,9.7,11.0,229.0,279.01,232.9
2018,2,18,16,15,301.5,105.0,9.65,10.85,194.5,238.63,196.82
2018,2,18,16,30,286.0,88.0,9.6,10.7,160.0,203.35,164.38
2018,2,18,16,45,331.0,70.0,9.5,10.5,136.0,182.15,141.93
2018,2,18,17,0,376.0,52.0,9.4,10.3,112.0,156.33,114.07
2018,2,18,17,15,294.5,41.5,9.35,10.15,78.5,107.45,70.53
2018,2,18,17,30,213.0,31.0,9.3,10.0,45.0,65.16,17.96
2018,2,18,17,45,115.5,18.0,9.3,9.85,24.5,27.47,0.0
2018,2,18,18,0,18.0,5.0,9.3,9.7,4.0,0.0,0.0
2018,2,18,18,15,9.0,2.5,9.25,9.6,2.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.45,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,9.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,9.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.7,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.55,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,8.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,8.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,8.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,8.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,8.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,8.15,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.95,8.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,8.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.95,8.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,8.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,8.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,7.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,7.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,7.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,7.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,7.65,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.4,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,7.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,7.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,7.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.3,0.0,0.0,0.0
2018,2,19,6,45,30.0,5.5,8.7,7.35,6.0,0.0,0.0
2018,2,19,7,0,60.0,11.0,8.7,7.4,12.0,15.39,0.0
2018,2,19,7,15,106.0,25.0,8.7,7.55,33.5,41.05,1.54
2018,2,19,7,30,152.0,39.0,8.7,7.7,55.0,72.88,47.61
2018,2,19,7,45,220.5,53.5,8.65,7.8,90.5,116.26,85.76
2018,2,19,8,0,289.0,68.0,8.6,7.9,126.0,164.65,128.78
2018,2,19,8,15,425.5,74.0,8.5,8.05,185.0,234.79,190.07
2018,2,19,8,30,562.0,80.0,8.4,8.2,244.0,320.68,265.81
2018,2,19,8,45,669.5,76.0,8.3,8.35,303.5,393.86,331.19
2018,2,19,9,0,777.0,72.0,8.2,8.5,363.0,474.36,402.11
2018,2,19,9,15,806.5,75.0,8.05,8.65,408.0,529.19,450.27
2018,2,19,9,30,836.0,78.0,7.9,8.8,453.0,584.41,497.56
2018,2,19,9,45,859.5,78.5,7.75,8.95,493.0,633.12,538.43
2018,2,19,10,0,883.0,79.0,7.6,9.1,533.0,677.66,575.1
2018,2,19,10,15,896.5,81.0,7.45,9.15,566.5,718.79,606.73
2018,2,19,10,30,910.0,83.0,7.3,9.2,600.0,757.83,636.12
2018,2,19,10,45,918.0,84.0,7.15,9.3,625.5,789.25,659.11
2018,2,19,11,0,926.0,85.0,7.0,9.4,651.0,817.82,679.72
2018,2,19,11,15,931.0,85.5,6.95,9.45,668.5,840.42,696.1
2018,2,19,11,30,936.0,86.0,6.9,9.5,686.0,859.72,709.98
2018,2,19,11,45,939.5,86.5,6.85,9.55,697.0,874.39,720.37
2018,2,19,12,0,943.0,87.0,6.8,9.6,708.0,885.51,728.17
2018,2,19,12,15,946.0,87.0,6.8,9.65,711.5,892.05,732.81
2018,2,19,12,30,949.0,87.0,6.8,9.7,715.0,894.92,734.83
2018,2,19,12,45,949.5,86.0,6.85,9.8,710.0,890.87,731.81
2018,2,19,13,0,950.0,85.0,6.9,9.9,705.0,883.14,726.15
2018,2,19,13,15,945.5,84.5,6.95,10.0,691.0,868.23,715.13
2018,2,19,13,30,941.0,84.0,7.0,10.1,677.0,849.85,701.56
2018,2,19,13,45,934.0,83.0,7.1,10.2,655.5,825.6,683.7
2018,2,19,14,0,927.0,82.0,7.2,10.3,634.0,798.22,663.4
2018,2,19,14,15,916.5,80.5,7.2,10.3,604.5,764.75,638.21
2018,2,19,14,30,906.0,79.0,7.2,10.3,575.0,728.71,610.89
2018,2,19,14,45,891.0,77.0,7.25,10.35,539.0,686.73,578.67
2018,2,19,15,0,876.0,75.0,7.3,10.4,503.0,642.95,542.91
2018,2,19,15,15,854.5,72.5,7.3,10.4,461.5,596.0,503.44
2018,2,19,15,30,833.0,70.0,7.3,10.4,420.0,545.23,460.02
2018,2,19,15,45,804.0,67.0,7.15,10.35,374.5,489.69,411.48
2018,2,19,16,0,775.0,64.0,7.0,10.3,329.0,434.77,362.27
2018,2,19,16,15,731.5,59.5,6.75,10.1,280.0,373.21,306.53
2018,2,19,16,30,688.0,55.0,6.5,9.9,231.0,314.47,252.01
2018,2,19,16,45,620.5,49.5,6.25,9.75,183.0,251.57,193.73
2018,2,19,17,0,553.0,44.0,6.0,9.6,135.0,193.96,140.15
2018,2,19,17,15,431.5,36.5,5.95,9.4,92.5,130.26,84.43
2018,2,19,17,30,310.0,29.0,5.9,9.2,50.0,77.21,26.31
2018,2,19,17,45,179.5,18.0,5.8,9.05,27.5,33.21,0.0
2018,2,19,18,0,49.0,7.0,5.7,8.9,5.0,0.0,0.0
2018,2,19,18,15,24.5,3.5,5.7,8.8,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,8.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,2.3,7.55,7.0,0.0,0.0
2018,2,20,7,0,108.0,12.0,2.2,7.7,14.0,20.29,0.0
2018,2,20,7,15,278.0,23.0,2.15,7.95,49.0,63.93,12.43
2018,2,20,7,30,448.0,34.0,2.1,8.2,84.0,127.18,80.34
2018,2,20,7,45,514.5,42.0,2.05,8.4,127.0,177.91,127.09
2018,2,20,8,0,581.0,50.0,2.0,8.6,170.0,235.45,179.59
2018,2,20,8,15,659.5,54.0,1.9,8.75,223.0,298.31,236.23
2018,2,20,8,30,738.0,58.0,1.8,8.9,276.0,369.25,298.59
2018,2,20,8,45,569.5,89.5,1.7,9.0,274.5,364.88,299.63
2018,2,20,9,0,401.0,121.0,1.6,9.1,273.0,339.41,280.95
2018,2,20,9,15,389.0,144.0,1.65,9.25,305.5,376.33,311.84
2018,2,20,9,30,377.0,167.0,1.7,9.4,338.0,404.97,334.94
2018,2,20,9,45,529.5,145.5,1.75,9.55,408.0,499.68,411.97
2018,2,20,10,0,682.0,124.0,1.8,9.7,478.0,601.47,492.25
2018,2,20,10,15,794.0,102.5,1.95,9.85,539.0,677.54,551.59
2018,2,20,10,30,906.0,81.0,2.1,10.0,600.0,755.76,608.82
2018,2,20,10,45,914.5,82.5,2.3,10.1,626.0,788.05,632.06
2018,2,20,11,0,923.0,84.0,2.5,10.2,652.0,817.52,653.65
2018,2,20,11,15,928.5,85.0,2.6,10.25,670.5,841.04,670.32
2018,2,20,11,30,934.0,86.0,2.7,10.3,689.0,861.28,684.74
2018,2,20,11,45,935.5,86.5,2.8,10.35,698.5,874.27,694.06
2018,2,20,12,0,937.0,87.0,2.9,10.4,708.0,883.69,701.01
2018,2,20,12,15,938.0,86.5,3.1,10.4,710.0,887.95,705.26
2018,2,20,12,30,939.0,86.0,3.3,10.4,712.0,888.55,707.0
2018,2,20,12,45,939.0,85.5,3.45,10.4,707.0,884.66,705.28
2018,2,20,13,0,939.0,85.0,3.6,10.4,702.0,877.12,701.04
2018,2,20,13,15,934.5,84.5,3.8,10.35,688.0,862.29,691.95
2018,2,20,13,30,930.0,84.0,4.0,10.3,674.0,844.02,680.34
2018,2,20,13,45,923.0,82.5,4.15,10.3,652.0,819.34,663.63
2018,2,20,14,0,916.0,81.0,4.3,10.3,630.0,791.57,644.88
2018,2,20,14,15,785.5,111.0,4.4,10.25,566.5,708.97,583.74
2018,2,20,14,30,655.0,141.0,4.5,10.2,503.0,628.33,520.68
2018,2,20,14,45,399.0,177.0,4.65,10.1,393.5,469.51,391.29
2018,2,20,15,0,143.0,213.0,4.8,10.0,284.0,317.68,263.73
2018,2,20,15,15,151.5,194.5,4.8,10.0,264.0,297.19,247.59
2018,2,20,15,30,160.0,176.0,4.8,10.0,244.0,275.68,229.96
2018,2,20,15,45,134.5,155.0,4.9,9.8,208.0,232.97,194.09
2018,2,20,16,0,109.0,134.0,5.0,9.6,172.0,192.35,159.59
2018,2,20,16,15,87.0,116.0,4.9,9.45,143.5,158.8,130.66
2018,2,20,16,30,65.0,98.0,4.8,9.3,115.0,124.06,100.51
2018,2,20,16,45,46.5,77.5,4.7,9.15,88.5,93.68,73.95
2018,2,20,17,0,28.0,57.0,4.6,9.0,62.0,65.24,49.13
2018,2,20,17,15,41.0,39.0,4.5,8.9,43.5,49.82,34.08
2018,2,20,17,30,54.0,21.0,4.4,8.8,25.0,31.06,11.06
2018,2,20,17,45,52.0,14.0,4.35,8.7,15.0,18.35,0.0
2018,2,20,18,0,50.0,7.0,4.3,8.6,5.0,0.0,0.0
2018,2,20,18,15,25.0,3.5,4.2,8.55,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,6,45,52.0,8.0,1.75,8.65,9.0,0.0,0.0
2018,2,21,7,0,104.0,16.0,1.8,8.7,18.0,24.16,0.0
2018,2,21,7,15,234.0,27.5,1.95,8.8,49.5,63.39,19.17
2018,2,21,7,30,364.0,39.0,2.1,8.9,81.0,117.2,76.08
2018,2,21,7,45,461.5,46.5,2.25,9.0,126.5,170.91,123.29
2018,2,21,8,0,559.0,54.0,2.4,9.1,172.0,234.79,179.95
2018,2,21,8,15,620.0,59.5,2.45,9.15,220.5,293.18,233.26
2018,2,21,8,30,681.0,65.0,2.5,9.2,269.0,356.85,290.2
2018,2,21,8,45,724.5,67.5,2.5,9.25,317.0,412.98,339.92
2018,2,21,9,0,768.0,70.0,2.5,9.3,365.0,472.72,391.16
2018,2,21,9,15,798.5,72.0,2.55,9.55,409.5,526.81,436.31
2018,2,21,9,30,829.0,74.0,2.6,9.8,454.0,581.4,480.57
2018,2,21,9,45,854.0,74.0,2.6,10.0,494.0,630.37,519.23
2018,2,21,10,0,879.0,74.0,2.6,10.2,534.0,675.34,553.65
2018,2,21,10,15,893.0,75.5,2.4,10.45,567.5,716.25,581.41
2018,2,21,10,30,907.0,77.0,2.2,10.7,601.0,755.1,606.94
2018,2,21,10,45,915.5,78.5,2.05,10.9,627.0,787.45,627.6
2018,2,21,11,0,924.0,80.0,1.9,11.1,653.0,816.97,645.86
2018,2,21,11,15,929.5,81.0,1.55,11.25,671.5,840.52,657.41
2018,2,21,11,30,935.0,82.0,1.2,11.4,690.0,860.79,665.65
2018,2,21,11,45,937.0,83.0,0.85,11.55,700.5,874.75,668.4
2018,2,21,12,0,939.0,84.0,0.5,11.7,711.0,885.15,667.69
