Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,12,15,939.5,84.5,0.7,11.85,713.5,890.1,674.32
2018,2,21,12,30,940.0,85.0,0.9,12.0,716.0,891.39,678.49
2018,2,21,12,45,938.0,84.5,1.15,12.1,710.0,885.78,678.79
2018,2,21,13,0,936.0,84.0,1.4,12.2,704.0,876.55,676.26
2018,2,21,13,15,930.5,84.5,1.6,12.3,690.0,862.0,669.07
2018,2,21,13,30,925.0,85.0,1.8,12.4,676.0,844.04,659.28
2018,2,21,13,45,915.0,84.5,2.05,12.45,653.5,818.15,644.17
2018,2,21,14,0,905.0,84.0,2.3,12.5,631.0,789.32,626.5
2018,2,21,14,15,893.0,83.5,2.35,12.5,602.0,756.27,604.01
2018,2,21,14,30,881.0,83.0,2.4,12.5,573.0,720.79,579.55
2018,2,21,14,45,863.5,81.5,2.5,12.45,537.0,681.69,552.46
2018,2,21,15,0,846.0,80.0,2.6,12.4,501.0,637.35,519.18
2018,2,21,15,15,824.5,77.5,2.6,12.4,460.0,588.21,480.63
2018,2,21,15,30,803.0,75.0,2.6,12.4,419.0,538.42,440.55
2018,2,21,15,45,762.5,74.5,2.85,12.25,372.5,480.69,393.82
2018,2,21,16,0,722.0,74.0,3.1,12.1,326.0,425.86,347.7
2018,2,21,16,15,675.5,68.5,3.15,11.85,277.5,364.14,294.43
2018,2,21,16,30,629.0,63.0,3.2,11.6,229.0,305.71,242.44
2018,2,21,16,45,567.0,55.5,3.25,11.35,182.0,244.0,187.02
2018,2,21,17,0,505.0,48.0,3.3,11.1,135.0,188.09,136.19
2018,2,21,17,15,398.0,38.5,3.4,10.85,93.0,127.25,83.6
2018,2,21,17,30,291.0,29.0,3.5,10.6,51.0,76.62,33.5
2018,2,21,17,45,172.5,18.5,3.6,10.35,28.5,33.71,0.0
2018,2,21,18,0,54.0,8.0,3.7,10.1,6.0,0.0,0.0
2018,2,21,18,15,27.0,4.0,3.75,9.95,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.15,8.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,8.85,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.2,9.05,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,8.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,8.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.75,8.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,2,22,6,45,45.0,8.0,6.0,8.9,9.0,0.0,0.0
2018,2,22,7,0,90.0,16.0,6.1,9.1,18.0,23.26,0.0
2018,2,22,7,15,163.0,29.0,6.2,9.25,44.0,56.28,21.72
2018,2,22,7,30,236.0,42.0,6.3,9.4,70.0,95.96,64.3
2018,2,22,7,45,406.5,48.5,6.45,9.6,124.5,160.49,117.14
2018,2,22,8,0,577.0,55.0,6.6,9.8,179.0,243.11,187.92
2018,2,22,8,15,636.0,60.0,6.6,9.95,228.0,301.43,242.11
2018,2,22,8,30,695.0,65.0,6.6,10.1,277.0,364.79,299.93
2018,2,22,8,45,735.0,68.5,6.6,10.25,325.0,421.29,351.16
2018,2,22,9,0,775.0,72.0,6.6,10.4,373.0,481.01,403.78
2018,2,22,9,15,801.5,75.0,6.6,10.55,417.0,534.44,449.97
2018,2,22,9,30,828.0,78.0,6.6,10.7,461.0,588.03,495.11
2018,2,22,9,45,847.5,80.0,6.6,10.85,500.5,635.84,534.57
2018,2,22,10,0,867.0,82.0,6.6,11.0,540.0,682.55,572.28
2018,2,22,10,15,879.0,84.0,6.7,11.05,572.5,718.93,599.96
2018,2,22,10,30,891.0,86.0,6.8,11.1,605.0,756.5,628.48
2018,2,22,10,45,788.0,120.0,6.85,11.2,593.5,743.31,616.89
2018,2,22,11,0,685.0,154.0,6.9,11.3,582.0,720.94,598.41
2018,2,22,11,15,392.0,204.0,7.05,11.35,450.5,549.1,456.1
2018,2,22,11,30,99.0,254.0,7.2,11.4,319.0,351.77,288.62
2018,2,22,11,45,199.5,251.5,7.35,11.45,385.0,434.01,358.78
2018,2,22,12,0,300.0,249.0,7.5,11.5,451.0,526.39,435.57
2018,2,22,12,15,456.0,224.5,7.7,11.5,532.5,642.3,531.91
2018,2,22,12,30,612.0,200.0,7.9,11.5,614.0,751.07,621.18
2018,2,22,12,45,746.0,154.5,8.05,11.5,655.0,812.75,670.99
2018,2,22,13,0,880.0,109.0,8.2,11.5,696.0,865.68,712.68
2018,2,22,13,15,754.0,133.0,8.4,11.5,628.5,780.95,647.36
2018,2,22,13,30,628.0,157.0,8.6,11.5,561.0,693.77,579.25
2018,2,22,13,45,587.0,161.0,8.8,11.45,529.0,653.31,546.99
2018,2,22,14,0,546.0,165.0,9.0,11.4,497.0,612.19,513.76
2018,2,22,14,15,490.5,153.0,9.1,11.3,441.0,539.25,454.63
2018,2,22,14,30,435.0,141.0,9.2,11.2,385.0,471.52,398.91
2018,2,22,14,45,516.0,139.5,9.3,11.15,411.0,510.03,431.84
2018,2,22,15,0,597.0,138.0,9.4,11.1,437.0,544.48,460.59
2018,2,22,15,15,359.0,143.5,9.4,11.1,319.0,379.72,320.84
2018,2,22,15,30,121.0,149.0,9.4,11.1,201.0,224.69,187.4
2018,2,22,15,45,231.0,119.5,9.4,10.85,206.0,249.3,209.39
2018,2,22,16,0,341.0,90.0,9.4,10.6,211.0,263.27,220.66
2018,2,22,16,15,432.5,83.5,9.25,10.45,214.0,277.37,229.78
2018,2,22,16,30,524.0,77.0,9.1,10.3,217.0,283.13,229.55
2018,2,22,16,45,396.0,67.0,9.0,10.15,160.5,201.92,158.3
2018,2,22,17,0,268.0,57.0,8.9,10.0,104.0,135.77,101.38
2018,2,22,17,15,273.0,44.5,8.8,9.9,79.0,108.15,73.66
2018,2,22,17,30,278.0,32.0,8.7,9.8,54.0,78.46,37.81
2018,2,22,17,45,159.5,19.5,8.65,9.7,30.0,33.81,0.0
2018,2,22,18,0,41.0,7.0,8.6,9.6,6.0,0.0,0.0
2018,2,22,18,15,20.5,3.5,8.5,9.55,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,9.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,9.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,9.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,9.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,9.25,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,9.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,9.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.9,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,8.7,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,8.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,8.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,8.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,8.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.35,7.9,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.3,7.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.25,7.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.2,7.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.15,7.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.05,7.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.9,7.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,7.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,7.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,6.95,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,6.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.45,6.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,6.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,6.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,6.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,6.45,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,6.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,6.25,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.0,5.0,7.1,12.0,0.0,0.0
2018,2,23,7,0,198.0,18.0,5.0,7.4,24.0,34.81,0.0
2018,2,23,7,15,351.5,27.0,5.15,7.7,61.5,82.16,35.38
2018,2,23,7,30,505.0,36.0,5.3,8.0,99.0,144.57,94.71
2018,2,23,7,45,572.0,43.5,5.45,8.3,145.0,198.83,144.9
2018,2,23,8,0,639.0,51.0,5.6,8.6,191.0,258.91,200.76
2018,2,23,8,15,713.0,53.0,5.6,8.75,245.0,323.09,260.11
2018,2,23,8,30,787.0,55.0,5.6,8.9,299.0,393.57,324.08
2018,2,23,8,45,822.5,58.5,5.6,9.05,349.0,453.6,378.38
2018,2,23,9,0,858.0,62.0,5.6,9.2,399.0,513.08,430.77
2018,2,23,9,15,878.0,64.5,5.5,9.35,443.0,565.77,475.95
2018,2,23,9,30,898.0,67.0,5.4,9.5,487.0,617.89,519.28
2018,2,23,9,45,914.0,69.0,5.35,9.7,527.0,665.97,558.22
2018,2,23,10,0,930.0,71.0,5.3,9.9,567.0,712.51,593.86
2018,2,23,10,15,941.5,72.5,5.25,10.05,600.5,753.47,623.78
2018,2,23,10,30,953.0,74.0,5.2,10.2,634.0,792.03,651.53
2018,2,23,10,45,960.5,75.5,5.15,10.4,660.5,824.9,674.57
2018,2,23,11,0,968.0,77.0,5.1,10.6,687.0,854.72,695.18
2018,2,23,11,15,973.0,78.0,5.1,10.75,706.0,878.73,711.8
2018,2,23,11,30,978.0,79.0,5.1,10.9,725.0,899.29,725.9
2018,2,23,11,45,980.0,80.0,5.1,11.05,735.5,913.74,735.57
2018,2,23,12,0,982.0,81.0,5.1,11.2,746.0,924.45,742.62
2018,2,23,12,15,981.5,82.0,5.1,11.35,748.5,929.24,745.48
2018,2,23,12,30,981.0,83.0,5.1,11.5,751.0,930.19,745.72
2018,2,23,12,45,976.5,83.5,5.1,11.6,744.0,923.36,740.56
2018,2,23,13,0,972.0,84.0,5.1,11.7,737.0,912.77,732.84
2018,2,23,13,15,965.0,84.0,5.1,11.8,721.0,895.88,720.62
2018,2,23,13,30,958.0,84.0,5.1,11.9,705.0,875.49,705.95
2018,2,23,13,45,949.5,83.0,5.05,12.0,682.0,849.43,686.85
2018,2,23,14,0,941.0,82.0,5.0,12.1,659.0,820.25,665.47
2018,2,23,14,15,930.0,81.0,4.95,12.1,629.0,786.26,640.72
2018,2,23,14,30,919.0,80.0,4.9,12.1,599.0,749.66,613.9
2018,2,23,14,45,904.0,78.0,4.8,12.1,562.5,706.84,581.91
2018,2,23,15,0,889.0,76.0,4.7,12.1,526.0,662.17,547.21
2018,2,23,15,15,868.5,74.0,4.7,12.1,484.0,615.37,509.45
2018,2,23,15,30,848.0,72.0,4.7,12.1,442.0,564.65,467.7
2018,2,23,15,45,819.0,69.0,4.65,11.95,395.5,507.88,420.09
2018,2,23,16,0,790.0,66.0,4.6,11.8,349.0,451.7,371.61
2018,2,23,16,15,747.5,62.0,4.5,11.4,299.0,389.69,317.26
2018,2,23,16,30,705.0,58.0,4.4,11.0,249.0,330.36,263.69
2018,2,23,16,45,639.0,53.0,4.25,10.65,199.5,266.62,205.73
2018,2,23,17,0,573.0,48.0,4.1,10.3,150.0,208.05,151.91
2018,2,23,17,15,458.5,40.0,4.1,10.05,105.0,142.84,95.19
2018,2,23,17,30,344.0,32.0,4.1,9.8,60.0,89.42,45.08
2018,2,23,17,45,203.5,20.0,4.15,9.55,33.5,38.7,0.0
2018,2,23,18,0,63.0,8.0,4.2,9.3,7.0,0.0,0.0
2018,2,23,18,15,31.5,4.0,4.2,9.2,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,8.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,6,45,74.5,9.5,3.7,8.15,12.0,0.0,0.0
2018,2,24,7,0,149.0,19.0,3.7,8.5,24.0,31.97,0.0
2018,2,24,7,15,215.0,29.5,3.85,8.85,50.0,66.18,32.27
2018,2,24,7,30,281.0,40.0,4.0,9.2,76.0,104.0,70.06
2018,2,24,7,45,212.0,62.5,4.2,9.5,96.5,123.45,92.7
2018,2,24,8,0,143.0,85.0,4.4,9.8,117.0,134.63,106.62
2018,2,24,8,15,186.0,103.0,4.4,10.0,155.0,180.43,146.61
2018,2,24,8,30,229.0,121.0,4.4,10.2,193.0,227.51,187.52
2018,2,24,8,45,256.5,137.5,4.45,10.4,230.0,269.68,224.0
2018,2,24,9,0,284.0,154.0,4.5,10.6,267.0,314.05,261.73
2018,2,24,9,15,358.0,159.0,4.55,10.75,317.5,373.93,312.22
2018,2,24,9,30,432.0,164.0,4.6,10.9,368.0,445.88,371.72
2018,2,24,9,45,561.0,146.5,4.7,11.1,434.0,527.91,439.64
2018,2,24,10,0,690.0,129.0,4.8,11.3,500.0,621.52,515.48
2018,2,24,10,15,776.0,111.5,4.9,11.45,552.0,685.3,566.47
2018,2,24,10,30,862.0,94.0,5.0,11.6,604.0,753.92,618.16
2018,2,24,10,45,861.5,98.5,5.1,11.75,627.0,781.83,638.23
2018,2,24,11,0,861.0,103.0,5.2,11.9,650.0,806.61,656.14
2018,2,24,11,15,771.0,137.0,5.25,11.9,637.0,790.59,643.36
2018,2,24,11,30,681.0,171.0,5.3,11.9,624.0,765.69,624.16
2018,2,24,11,45,627.5,194.0,5.35,11.85,616.0,753.71,614.1
2018,2,24,12,0,574.0,217.0,5.4,11.8,608.0,735.1,598.64
2018,2,24,12,15,588.5,212.5,5.55,11.85,614.5,745.02,607.14
2018,2,24,12,30,603.0,208.0,5.7,11.9,621.0,755.73,616.05
2018,2,24,12,45,584.5,213.0,5.8,11.9,611.0,740.03,604.04
2018,2,24,13,0,566.0,218.0,5.9,11.9,601.0,725.26,592.75
2018,2,24,13,15,507.5,234.5,6.05,12.0,572.5,687.74,562.7
2018,2,24,13,30,449.0,251.0,6.2,12.1,544.0,649.5,531.92
2018,2,24,13,45,428.0,247.5,6.3,12.15,519.5,619.84,508.9
2018,2,24,14,0,407.0,244.0,6.4,12.2,495.0,581.75,479.2
2018,2,24,14,15,465.0,211.5,6.5,12.25,486.0,586.52,485.09
2018,2,24,14,30,523.0,179.0,6.6,12.3,477.0,578.53,480.7
2018,2,24,14,45,600.5,147.5,6.65,12.3,469.5,582.74,485.85
2018,2,24,15,0,678.0,116.0,6.7,12.3,462.0,576.55,482.19
2018,2,24,15,15,647.0,114.0,6.7,12.3,422.5,528.07,442.03
2018,2,24,15,30,616.0,112.0,6.7,12.3,383.0,480.16,401.72
2018,2,24,15,45,660.5,95.0,6.75,12.1,358.0,456.65,381.43
2018,2,24,16,0,705.0,78.0,6.8,11.9,333.0,427.32,354.86
2018,2,24,16,15,647.5,74.5,6.65,11.7,283.0,363.39,298.31
2018,2,24,16,30,590.0,71.0,6.5,11.5,233.0,303.84,244.56
2018,2,24,16,45,487.5,65.5,6.4,11.25,181.5,232.62,181.51
2018,2,24,17,0,385.0,60.0,6.3,11.0,130.0,170.87,127.14
2018,2,24,17,15,284.5,46.5,6.2,10.8,89.5,113.51,77.93
2018,2,24,17,30,184.0,33.0,6.1,10.6,49.0,67.42,36.74
2018,2,24,17,45,109.5,20.5,6.0,10.4,28.0,30.59,0.0
2018,2,24,18,0,35.0,8.0,5.9,10.2,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,5.85,10.1,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,9.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.55,9.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.05,9.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,8.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,8.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,25,6,45,88.0,10.0,2.3,8.45,13.0,0.0,0.0
2018,2,25,7,0,176.0,20.0,2.2,8.7,26.0,35.87,0.0
2018,2,25,7,15,319.5,30.0,2.2,8.95,64.0,83.59,42.95
2018,2,25,7,30,463.0,40.0,2.2,9.2,102.0,143.13,95.63
2018,2,25,7,45,548.5,46.5,2.2,9.5,150.0,199.44,145.74
2018,2,25,8,0,634.0,53.0,2.2,9.8,198.0,264.56,204.01
2018,2,25,8,15,685.5,58.0,2.2,10.1,248.0,322.91,257.13
2018,2,25,8,30,737.0,63.0,2.2,10.4,298.0,386.33,313.16
2018,2,25,8,45,772.5,66.0,2.25,10.75,346.0,443.73,362.92
2018,2,25,9,0,808.0,69.0,2.3,11.1,394.0,502.77,412.4
2018,2,25,9,15,833.5,71.5,2.3,11.35,439.0,556.86,456.46
2018,2,25,9,30,859.0,74.0,2.3,11.6,484.0,610.93,499.12
2018,2,25,9,45,878.0,75.0,2.25,11.8,523.5,655.7,533.46
2018,2,25,10,0,897.0,76.0,2.2,12.0,563.0,702.0,566.84
2018,2,25,10,15,910.0,77.5,2.2,12.15,596.5,743.02,595.27
2018,2,25,10,30,923.0,79.0,2.2,12.3,630.0,781.84,621.8
2018,2,25,10,45,932.0,80.0,2.2,12.45,656.5,814.54,643.68
2018,2,25,11,0,941.0,81.0,2.2,12.6,683.0,844.37,663.41
2018,2,25,11,15,946.5,81.5,2.3,12.65,701.5,867.71,679.66
2018,2,25,11,30,952.0,82.0,2.4,12.7,720.0,887.7,693.67
2018,2,25,11,45,955.5,82.0,2.5,12.7,730.5,901.95,703.91
2018,2,25,12,0,959.0,82.0,2.6,12.7,741.0,912.57,711.78
2018,2,25,12,15,958.0,83.0,2.8,12.75,743.0,916.76,716.01
2018,2,25,12,30,957.0,84.0,3.0,12.8,745.0,917.19,717.71
2018,2,25,12,45,954.5,85.0,3.2,12.8,739.5,912.59,716.06
2018,2,25,13,0,952.0,86.0,3.4,12.8,734.0,904.3,711.86
2018,2,25,13,15,949.5,85.0,3.6,12.8,720.5,890.12,703.47
2018,2,25,13,30,947.0,84.0,3.8,12.8,707.0,872.38,692.52
2018,2,25,13,45,941.0,83.0,4.0,12.8,685.0,848.37,676.95
2018,2,25,14,0,935.0,82.0,4.2,12.8,663.0,821.15,658.93
2018,2,25,14,15,925.0,80.5,4.35,12.7,633.5,787.32,636.22
2018,2,25,14,30,915.0,79.0,4.5,12.6,604.0,750.84,611.2
2018,2,25,14,45,901.5,77.0,4.7,12.55,568.0,708.98,581.76
2018,2,25,15,0,888.0,75.0,4.9,12.5,532.0,665.16,549.54
2018,2,25,15,15,868.0,73.0,4.9,12.5,490.0,615.7,509.81
2018,2,25,15,30,848.0,71.0,4.9,12.5,448.0,567.82,470.29
2018,2,25,15,45,818.5,68.5,5.25,12.2,401.0,511.08,423.87
2018,2,25,16,0,789.0,66.0,5.6,11.9,354.0,454.97,376.16
2018,2,25,16,15,744.5,62.5,5.45,11.65,304.0,392.38,320.86
2018,2,25,16,30,700.0,59.0,5.3,11.4,254.0,332.68,266.68
2018,2,25,16,45,608.5,54.5,5.2,11.2,200.0,261.06,202.57
2018,2,25,17,0,517.0,50.0,5.1,11.0,146.0,197.47,145.45
2018,2,25,17,15,337.0,37.0,4.9,10.8,92.0,115.87,78.14
2018,2,25,17,30,157.0,24.0,4.7,10.6,38.0,53.45,28.48
2018,2,25,17,45,98.5,16.0,4.55,10.4,22.5,25.29,0.0
2018,2,25,18,0,40.0,8.0,4.4,10.2,7.0,7.86,0.0
2018,2,25,18,15,20.0,4.0,4.35,10.15,3.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,10.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,6.4,10.9,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,6.5,10.9,2.0,1.97,0.0
2018,2,26,7,15,0.0,3.5,6.55,10.85,3.5,3.37,0.0
2018,2,26,7,30,0.0,5.0,6.6,10.8,5.0,4.82,0.0
2018,2,26,7,45,0.0,6.5,6.7,10.8,6.5,6.26,0.0
2018,2,26,8,0,0.0,8.0,6.8,10.8,8.0,7.71,1.0
2018,2,26,8,15,0.0,32.5,6.85,10.75,32.5,31.37,21.52
2018,2,26,8,30,0.0,57.0,6.9,10.7,57.0,55.08,42.01
2018,2,26,8,45,18.0,100.5,6.95,10.7,108.0,106.93,86.52
2018,2,26,9,0,36.0,144.0,7.0,10.7,159.0,165.25,136.13
2018,2,26,9,15,170.5,166.5,6.95,10.65,247.5,272.09,227.74
2018,2,26,9,30,305.0,189.0,6.9,10.6,336.0,391.69,328.8
2018,2,26,9,45,415.5,181.5,6.9,10.6,399.0,474.61,398.54
2018,2,26,10,0,526.0,174.0,6.9,10.6,462.0,558.58,468.48
2018,2,26,10,15,623.5,156.0,6.9,10.6,517.0,631.1,528.36
2018,2,26,10,30,721.0,138.0,6.9,10.6,572.0,704.56,588.32
2018,2,26,10,45,739.0,139.0,6.9,10.6,600.0,739.45,614.73
2018,2,26,11,0,757.0,140.0,6.9,10.6,628.0,772.52,639.68
2018,2,26,11,15,676.5,173.0,6.95,10.65,618.0,757.55,627.17
2018,2,26,11,30,596.0,206.0,7.0,10.7,608.0,736.21,608.08
2018,2,26,11,45,598.0,210.0,7.0,10.75,618.5,749.61,618.23
2018,2,26,12,0,600.0,214.0,7.0,10.8,629.0,760.58,626.37
2018,2,26,12,15,510.5,245.0,7.05,10.85,599.0,716.95,589.79
2018,2,26,12,30,421.0,276.0,7.1,10.9,569.0,673.28,553.04
2018,2,26,12,45,437.0,270.0,7.15,10.9,571.5,678.84,558.22
2018,2,26,13,0,453.0,264.0,7.2,10.9,574.0,682.35,561.68
2018,2,26,13,15,466.0,253.5,7.15,10.95,567.0,676.34,557.47
2018,2,26,13,30,479.0,243.0,7.1,11.0,560.0,668.07,551.53
2018,2,26,13,45,621.5,189.5,7.1,11.0,587.0,718.06,595.09
2018,2,26,14,0,764.0,136.0,7.1,11.0,614.0,756.86,627.95
2018,2,26,14,15,827.0,111.5,7.1,11.0,607.5,754.39,626.87
2018,2,26,14,30,890.0,87.0,7.1,11.0,601.0,744.19,619.98
2018,2,26,14,45,873.0,85.5,7.1,11.0,564.5,704.59,589.86
2018,2,26,15,0,856.0,84.0,7.1,11.0,528.0,659.66,554.18
2018,2,26,15,15,835.0,81.5,7.1,11.0,486.0,609.82,513.05
2018,2,26,15,30,814.0,79.0,7.1,11.0,444.0,559.27,470.45
2018,2,26,15,45,780.5,76.5,6.9,10.9,397.0,501.72,420.95
2018,2,26,16,0,747.0,74.0,6.7,10.8,350.0,445.26,371.25
2018,2,26,16,15,693.0,70.5,6.35,10.65,299.0,381.45,314.37
2018,2,26,16,30,639.0,67.0,6.0,10.5,248.0,320.62,259.07
2018,2,26,16,45,544.5,63.0,5.7,10.3,196.0,250.52,196.29
2018,2,26,17,0,450.0,59.0,5.4,10.1,144.0,189.6,141.72
2018,2,26,17,15,287.5,47.0,5.25,9.95,95.5,115.5,80.22
2018,2,26,17,30,125.0,35.0,5.1,9.8,47.0,58.78,34.63
2018,2,26,17,45,65.5,20.0,4.95,9.65,26.0,26.96,0.0
2018,2,26,18,0,6.0,5.0,4.8,9.5,5.0,4.91,0.0
2018,2,26,18,15,3.0,2.5,4.65,9.45,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.65,9.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,9.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,9.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.25,9.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,8.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,8.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,8.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,8.55,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,8.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,8.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,8.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,8.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,8.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,8.45,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,8.25,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,8.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,7.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,7.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,7.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,7.55,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,7.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,7.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,7.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,7.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,7.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,7.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,27,6,45,119.5,11.0,6.6,8.05,16.5,10.81,0.0
2018,2,27,7,0,239.0,22.0,6.7,8.3,33.0,46.56,0.0
2018,2,27,7,15,393.5,30.5,6.7,8.45,75.0,97.97,54.54
2018,2,27,7,30,548.0,39.0,6.7,8.6,117.0,163.14,110.68
2018,2,27,7,45,626.5,44.5,6.75,8.8,167.5,221.04,163.96
2018,2,27,8,0,705.0,50.0,6.8,9.0,218.0,287.8,225.75
2018,2,27,8,15,752.5,53.5,6.65,9.2,269.0,348.1,282.46
2018,2,27,8,30,800.0,57.0,6.5,9.4,320.0,411.97,340.96
2018,2,27,8,45,830.5,60.5,6.35,9.55,369.5,470.84,393.95
2018,2,27,9,0,861.0,64.0,6.2,9.7,419.0,528.65,444.49
2018,2,27,9,15,882.5,67.0,6.0,9.9,464.5,583.26,490.66
2018,2,27,9,30,904.0,70.0,5.8,10.1,510.0,637.38,534.97
2018,2,27,9,45,921.0,72.5,5.6,10.3,551.5,687.18,574.49
2018,2,27,10,0,938.0,75.0,5.4,10.5,593.0,735.48,609.93
2018,2,27,10,15,950.5,76.5,5.25,10.7,627.5,777.6,639.87
2018,2,27,10,30,963.0,78.0,5.1,10.9,662.0,817.33,667.54
2018,2,27,10,45,970.5,79.5,4.95,11.1,689.0,850.53,689.89
2018,2,27,11,0,978.0,81.0,4.8,11.3,716.0,880.63,709.67
2018,2,27,11,15,982.5,82.0,4.75,11.45,734.5,904.41,725.47
2018,2,27,11,30,987.0,83.0,4.7,11.6,753.0,924.66,738.71
2018,2,27,11,45,989.0,84.0,4.6,11.8,764.0,939.13,747.25
2018,2,27,12,0,991.0,85.0,4.5,12.0,775.0,949.8,753.13
2018,2,27,12,15,988.5,85.0,4.45,12.15,775.0,951.62,753.33
2018,2,27,12,30,986.0,85.0,4.4,12.3,775.0,949.54,750.95
2018,2,27,12,45,981.5,85.0,4.35,12.4,767.0,941.88,744.9
2018,2,27,13,0,977.0,85.0,4.3,12.5,759.0,930.44,736.33
2018,2,27,13,15,972.5,85.0,4.25,12.6,744.5,915.29,725.27
2018,2,27,13,30,968.0,85.0,4.2,12.7,730.0,896.53,711.77
2018,2,27,13,45,961.0,84.0,4.1,12.75,707.5,871.16,693.63
2018,2,27,14,0,954.0,83.0,4.0,12.8,685.0,842.54,673.18
2018,2,27,14,15,942.0,81.5,3.9,12.85,653.5,806.51,647.29
2018,2,27,14,30,930.0,80.0,3.8,12.9,622.0,767.89,619.42
2018,2,27,14,45,915.0,78.5,3.75,12.9,584.5,724.83,588.37
2018,2,27,15,0,900.0,77.0,3.7,12.9,547.0,679.89,555.18
2018,2,27,15,15,880.5,74.5,3.7,12.9,504.5,629.46,515.62
2018,2,27,15,30,861.0,72.0,3.7,12.9,462.0,580.54,476.15
2018,2,27,15,45,830.0,69.5,3.8,12.75,413.5,522.14,428.55
2018,2,27,16,0,799.0,67.0,3.9,12.6,365.0,464.5,380.04
2018,2,27,16,15,755.0,63.5,3.9,12.2,314.5,401.3,325.7
2018,2,27,16,30,711.0,60.0,3.9,11.8,264.0,340.94,272.11
2018,2,27,16,45,622.5,56.0,3.85,11.45,209.5,269.67,209.05
2018,2,27,17,0,534.0,52.0,3.8,11.1,155.0,206.15,152.34
2018,2,27,17,15,425.0,42.5,3.8,10.75,109.0,141.63,96.59
2018,2,27,17,30,316.0,33.0,3.8,10.4,63.0,89.17,51.15
2018,2,27,17,45,192.5,21.5,3.8,10.1,36.5,42.2,0.0
2018,2,27,18,0,69.0,10.0,3.8,9.8,10.0,13.02,0.0
2018,2,27,18,15,34.5,5.0,3.7,9.7,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,28,6,45,49.0,8.5,2.4,9.15,11.0,10.64,0.0
2018,2,28,7,0,98.0,17.0,2.4,9.4,22.0,28.04,0.0
2018,2,28,7,15,187.0,28.0,2.5,9.6,51.0,62.96,36.46
2018,2,28,7,30,276.0,39.0,2.6,9.8,80.0,104.85,72.21
2018,2,28,7,45,160.5,53.0,2.7,10.0,79.0,101.12,76.08
2018,2,28,8,0,45.0,67.0,2.8,10.2,78.0,81.64,63.84
2018,2,28,8,15,25.5,88.5,2.85,10.35,95.0,98.67,79.18
2018,2,28,8,30,6.0,110.0,2.9,10.5,112.0,111.05,89.88
2018,2,28,8,45,30.0,134.0,3.0,10.6,146.5,150.51,123.24
2018,2,28,9,0,54.0,158.0,3.1,10.7,181.0,189.73,156.14
2018,2,28,9,15,41.0,174.0,3.15,10.9,192.5,201.22,165.1
2018,2,28,9,30,28.0,190.0,3.2,11.1,204.0,211.55,172.89
2018,2,28,9,45,36.0,208.0,3.25,11.25,227.5,236.8,193.32
2018,2,28,10,0,44.0,226.0,3.3,11.4,251.0,262.66,214.03
2018,2,28,10,15,53.5,237.0,3.35,11.5,269.0,282.53,229.89
2018,2,28,10,30,63.0,248.0,3.4,11.6,287.0,302.9,246.09
2018,2,28,10,45,154.5,272.0,3.5,11.7,372.0,409.97,333.45
2018,2,28,11,0,246.0,296.0,3.6,11.8,457.0,522.02,422.2
2018,2,28,11,15,258.0,305.0,3.6,11.85,478.0,546.86,440.57
2018,2,28,11,30,270.0,314.0,3.6,11.9,499.0,571.11,458.84
2018,2,28,11,45,269.5,319.0,3.65,11.95,506.0,579.55,464.89
2018,2,28,12,0,269.0,324.0,3.7,12.0,513.0,586.87,470.21
2018,2,28,12,15,227.5,329.5,3.7,12.05,489.5,549.03,440.1
2018,2,28,12,30,186.0,335.0,3.7,12.1,466.0,519.14,415.97
2018,2,28,12,45,142.5,326.0,3.7,12.15,426.0,470.95,377.73
2018,2,28,13,0,99.0,317.0,3.7,12.2,386.0,413.91,332.38
2018,2,28,13,15,78.0,305.5,3.65,12.2,359.0,382.56,307.51
2018,2,28,13,30,57.0,294.0,3.6,12.2,332.0,351.56,282.69
2018,2,28,13,45,59.0,284.0,3.6,12.2,322.5,341.37,275.13
2018,2,28,14,0,61.0,274.0,3.6,12.2,313.0,330.96,267.33
2018,2,28,14,15,45.0,250.0,3.55,12.15,278.0,291.4,235.7
2018,2,28,14,30,29.0,226.0,3.5,12.1,243.0,252.77,204.61
2018,2,28,14,45,18.5,194.5,3.45,12.1,205.0,205.6,166.43
2018,2,28,15,0,8.0,163.0,3.4,12.1,167.0,165.91,133.94
2018,2,28,15,15,5.0,138.5,3.4,12.1,141.0,139.0,111.92
2018,2,28,15,30,2.0,114.0,3.4,12.1,115.0,112.47,89.97
2018,2,28,15,45,51.5,114.0,3.4,12.05,133.5,141.71,115.51
2018,2,28,16,0,101.0,114.0,3.4,12.0,152.0,167.57,137.41
2018,2,28,16,15,108.0,110.0,3.4,11.95,145.5,161.59,131.81
2018,2,28,16,30,115.0,106.0,3.4,11.9,139.0,154.85,125.2
2018,2,28,16,45,63.5,83.5,3.4,11.9,101.0,105.27,83.05
2018,2,28,17,0,12.0,61.0,3.4,11.9,63.0,63.17,47.8
2018,2,28,17,15,6.0,43.5,3.45,11.85,44.5,43.84,30.93
2018,2,28,17,30,0.0,26.0,3.5,11.8,26.0,25.16,14.19
2018,2,28,17,45,0.0,15.0,3.55,11.8,15.0,14.48,0.0
2018,2,28,18,0,0.0,4.0,3.6,11.8,4.0,3.93,0.0
2018,2,28,18,15,0.0,2.0,3.7,11.75,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.9,11.95,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,12.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,12.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,12.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.95,12.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.1,12.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.3,12.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.35,12.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,12.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.5,8.3,12.55,3.5,3.44,0.0
2018,3,1,7,0,0.0,7.0,8.2,12.6,7.0,6.75,0.0
2018,3,1,7,15,0.0,14.5,7.95,12.65,14.5,13.98,5.43
2018,3,1,7,30,0.0,22.0,7.7,12.7,22.0,21.22,12.15
2018,3,1,7,45,0.0,33.0,7.45,12.75,33.0,31.86,21.49
2018,3,1,8,0,0.0,44.0,7.2,12.8,44.0,42.5,30.79
2018,3,1,8,15,0.0,55.5,6.95,12.8,55.5,53.63,40.41
2018,3,1,8,30,0.0,67.0,6.7,12.8,67.0,64.77,49.92
2018,3,1,8,45,0.0,75.5,6.5,12.8,75.5,73.07,56.9
2018,3,1,9,0,0.0,84.0,6.3,12.8,84.0,81.39,63.82
2018,3,1,9,15,0.0,84.5,6.15,12.8,84.5,81.79,63.97
2018,3,1,9,30,0.0,85.0,6.0,12.8,85.0,82.22,64.16
2018,3,1,9,45,0.0,82.0,5.8,12.8,82.0,79.32,61.55
2018,3,1,10,0,0.0,79.0,5.6,12.8,79.0,76.42,58.96
2018,3,1,10,15,1.5,109.5,5.5,12.75,110.5,107.46,84.85
2018,3,1,10,30,3.0,140.0,5.4,12.7,142.0,139.07,110.95
2018,3,1,10,45,5.5,170.0,5.3,12.7,173.5,171.31,137.37
2018,3,1,11,0,8.0,200.0,5.2,12.7,205.0,203.91,163.86
2018,3,1,11,15,75.5,232.5,5.25,12.65,284.5,300.42,244.44
2018,3,1,11,30,143.0,265.0,5.3,12.6,364.0,401.94,327.37
2018,3,1,11,45,173.5,292.0,5.4,12.5,413.5,459.29,373.18
2018,3,1,12,0,204.0,319.0,5.5,12.4,463.0,516.68,418.73
2018,3,1,12,15,157.0,313.0,5.6,12.4,424.0,470.02,380.69
2018,3,1,12,30,110.0,307.0,5.7,12.4,385.0,422.55,341.97
2018,3,1,12,45,123.5,306.5,5.8,12.35,393.5,433.24,351.27
2018,3,1,13,0,137.0,306.0,5.9,12.3,402.0,443.27,359.94
2018,3,1,13,15,171.0,311.0,6.0,12.3,428.0,475.89,387.03
2018,3,1,13,30,205.0,316.0,6.1,12.3,454.0,506.94,412.72
2018,3,1,13,45,226.5,303.0,6.25,12.3,451.5,506.12,413.3
2018,3,1,14,0,248.0,290.0,6.4,12.3,449.0,511.54,418.75
2018,3,1,14,15,307.5,261.5,6.45,12.35,449.5,518.8,426.76
2018,3,1,14,30,367.0,233.0,6.5,12.4,450.0,521.69,431.09
2018,3,1,14,45,292.0,200.5,6.5,12.5,366.5,421.39,349.67
2018,3,1,15,0,217.0,168.0,6.5,12.6,283.0,325.51,270.67
2018,3,1,15,15,366.5,129.0,6.5,12.6,305.5,374.15,313.53
2018,3,1,15,30,516.0,90.0,6.5,12.6,328.0,405.54,340.61
2018,3,1,15,45,625.5,83.5,6.6,12.65,342.5,432.94,361.94
2018,3,1,16,0,735.0,77.0,6.7,12.7,357.0,447.63,371.17
2018,3,1,16,15,673.5,73.0,6.7,12.6,303.0,380.02,311.92
2018,3,1,16,30,612.0,69.0,6.7,12.5,249.0,316.25,255.01
2018,3,1,16,45,383.0,58.5,6.7,12.4,164.0,195.49,153.13
2018,3,1,17,0,154.0,48.0,6.7,12.3,79.0,94.21,70.05
2018,3,1,17,15,77.0,31.5,6.8,12.25,47.0,50.99,34.32
2018,3,1,17,30,0.0,15.0,6.9,12.2,15.0,14.47,5.85
2018,3,1,17,45,0.0,8.5,7.05,12.1,8.5,8.19,0.0
2018,3,1,18,0,0.0,2.0,7.2,12.0,2.0,1.97,0.0
2018,3,1,18,15,0.0,1.0,7.35,12.0,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,11.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,11.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,11.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,11.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.75,11.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.8,11.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.65,11.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,10.85,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,10.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,10.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,10.25,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,2,6,45,17.0,10.0,2.8,9.9,11.0,10.71,0.0
2018,3,2,7,0,34.0,20.0,2.9,10.2,22.0,23.89,0.0
2018,3,2,7,15,84.5,38.5,3.2,10.45,50.0,56.31,36.39
2018,3,2,7,30,135.0,57.0,3.5,10.7,78.0,91.98,66.95
2018,3,2,7,45,152.5,74.5,3.8,10.9,106.5,123.06,94.95
2018,3,2,8,0,170.0,92.0,4.1,11.1,135.0,156.02,124.52
2018,3,2,8,15,184.0,111.0,4.4,11.25,166.5,190.98,155.57
2018,3,2,8,30,198.0,130.0,4.7,11.4,198.0,227.19,187.2
2018,3,2,8,45,361.5,130.0,5.05,11.5,276.0,322.45,267.98
2018,3,2,9,0,525.0,130.0,5.4,11.6,354.0,428.5,357.37
2018,3,2,9,15,659.5,113.0,5.65,11.7,424.5,516.25,431.14
2018,3,2,9,30,794.0,96.0,5.9,11.8,495.0,609.32,508.47
2018,3,2,9,45,722.5,119.0,6.15,11.85,503.0,620.5,517.11
2018,3,2,10,0,651.0,142.0,6.4,11.9,511.0,622.34,518.0
2018,3,2,10,15,547.5,182.5,6.55,11.95,505.0,608.81,505.12
2018,3,2,10,30,444.0,223.0,6.7,12.0,499.0,590.28,487.72
2018,3,2,10,45,412.5,239.0,6.85,12.0,503.5,594.99,490.57
2018,3,2,11,0,381.0,255.0,7.0,12.0,508.0,588.48,484.58
2018,3,2,11,15,266.5,288.5,7.05,12.0,467.5,537.17,440.26
2018,3,2,11,30,152.0,322.0,7.1,12.0,427.0,472.16,384.74
2018,3,2,11,45,107.5,252.0,7.15,12.0,327.0,359.25,293.77
2018,3,2,12,0,63.0,182.0,7.2,12.0,227.0,246.07,200.89
2018,3,2,12,15,32.5,150.0,7.25,11.95,173.0,179.28,145.08
2018,3,2,12,30,2.0,118.0,7.3,11.9,119.0,116.47,91.87
2018,3,2,12,45,49.0,139.0,7.35,11.85,173.5,188.08,153.3
2018,3,2,13,0,96.0,160.0,7.4,11.8,228.0,250.45,206.45
2018,3,2,13,15,171.0,232.0,7.45,11.75,349.5,390.16,322.2
2018,3,2,13,30,246.0,304.0,7.5,11.7,471.0,536.81,440.65
2018,3,2,13,45,300.0,286.5,7.5,11.65,484.0,556.57,458.14
2018,3,2,14,0,354.0,269.0,7.5,11.6,497.0,572.93,473.11
2018,3,2,14,15,307.0,263.0,7.45,11.55,454.5,520.66,430.63
2018,3,2,14,30,260.0,257.0,7.4,11.5,412.0,469.98,389.25
2018,3,2,14,45,280.0,238.5,7.35,11.45,396.0,454.82,378.04
2018,3,2,15,0,300.0,220.0,7.3,11.4,380.0,437.41,364.69
2018,3,2,15,15,259.5,198.5,7.3,11.4,329.5,376.6,314.49
2018,3,2,15,30,219.0,177.0,7.3,11.4,279.0,318.45,265.99
2018,3,2,15,45,205.0,139.5,7.1,11.2,227.0,260.3,217.5
2018,3,2,16,0,191.0,102.0,6.9,11.0,175.0,203.09,168.97
2018,3,2,16,15,354.5,90.5,6.85,10.9,204.0,257.63,213.6
2018,3,2,16,30,518.0,79.0,6.8,10.8,233.0,291.62,237.49
2018,3,2,16,45,466.0,69.5,6.75,10.65,188.5,235.34,186.25
2018,3,2,17,0,414.0,60.0,6.7,10.5,144.0,184.01,139.19
2018,3,2,17,15,325.0,49.0,6.65,10.35,103.5,127.52,89.78
2018,3,2,17,30,236.0,38.0,6.6,10.2,63.0,82.34,51.0
2018,3,2,17,45,137.5,23.5,6.6,10.05,36.0,39.66,0.0
2018,3,2,18,0,39.0,9.0,6.6,9.9,9.0,10.8,0.0
2018,3,2,18,15,19.5,4.5,6.45,9.8,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,9.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,9.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,9.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,3,6,45,65.5,14.0,3.15,9.6,18.0,17.35,0.0
2018,3,3,7,0,131.0,28.0,3.2,9.8,36.0,44.69,8.55
2018,3,3,7,15,207.5,42.5,3.3,9.85,69.5,83.49,53.9
2018,3,3,7,30,284.0,57.0,3.4,9.9,103.0,128.46,92.53
2018,3,3,7,45,256.5,76.0,3.5,9.95,128.5,154.47,119.06
2018,3,3,8,0,229.0,95.0,3.6,10.0,154.0,179.64,143.94
2018,3,3,8,15,304.5,107.0,3.65,10.0,202.5,234.41,191.5
2018,3,3,8,30,380.0,119.0,3.7,10.0,251.0,301.27,249.0
2018,3,3,8,45,485.5,120.0,3.75,9.95,313.5,374.27,311.21
2018,3,3,9,0,591.0,121.0,3.8,9.9,376.0,458.93,382.09
2018,3,3,9,15,649.0,119.5,3.9,9.95,426.5,519.3,432.17
2018,3,3,9,30,707.0,118.0,4.0,10.0,477.0,582.74,483.86
2018,3,3,9,45,600.5,154.5,4.05,10.0,475.5,579.1,479.46
2018,3,3,10,0,494.0,191.0,4.1,10.0,474.0,562.97,464.96
2018,3,3,10,15,505.0,201.5,4.2,10.0,504.5,599.65,493.95
2018,3,3,10,30,516.0,212.0,4.3,10.0,535.0,635.32,521.57
2018,3,3,10,45,450.5,232.5,4.35,10.0,523.0,619.6,507.5
2018,3,3,11,0,385.0,253.0,4.4,10.0,511.0,590.69,483.48
2018,3,3,11,15,282.5,271.0,4.45,9.95,463.0,532.14,435.17
2018,3,3,11,30,180.0,289.0,4.5,9.9,415.0,460.19,375.76
2018,3,3,11,45,201.5,288.0,4.55,9.9,430.5,479.84,392.17
2018,3,3,12,0,223.0,287.0,4.6,9.9,446.0,508.12,414.86
2018,3,3,12,15,298.5,294.0,4.65,9.85,508.0,582.87,475.2
2018,3,3,12,30,374.0,301.0,4.7,9.8,570.0,656.65,533.75
2018,3,3,12,45,446.0,275.0,4.75,9.8,593.0,698.18,567.56
2018,3,3,13,0,518.0,249.0,4.8,9.8,616.0,728.74,593.21
2018,3,3,13,15,474.5,258.0,4.8,9.8,589.0,694.73,566.13
2018,3,3,13,30,431.0,267.0,4.8,9.8,562.0,659.87,538.59
2018,3,3,13,45,292.0,263.0,4.85,9.75,460.0,525.01,431.29
2018,3,3,14,0,153.0,259.0,4.9,9.7,358.0,395.23,325.25
2018,3,3,14,15,128.5,244.0,4.85,9.7,324.5,356.03,293.64
2018,3,3,14,30,104.0,229.0,4.8,9.7,291.0,317.82,262.34
2018,3,3,14,45,224.5,219.0,4.8,9.65,343.0,395.09,328.69
2018,3,3,15,0,345.0,209.0,4.8,9.6,395.0,456.02,380.27
2018,3,3,15,15,354.0,178.0,4.8,9.6,356.0,414.08,346.61
2018,3,3,15,30,363.0,147.0,4.8,9.6,317.0,376.72,316.21
2018,3,3,15,45,464.0,108.5,4.65,9.5,303.5,372.53,313.16
2018,3,3,16,0,565.0,70.0,4.5,9.4,290.0,360.47,301.9
2018,3,3,16,15,600.5,68.5,4.35,9.3,274.5,345.62,286.06
2018,3,3,16,30,636.0,67.0,4.2,9.2,259.0,325.81,264.58
2018,3,3,16,45,575.0,60.5,4.0,9.1,210.0,263.29,207.77
