Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,13,23,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,14,6,15,15.5,4.0,3.1,11.25,4.5,0.0,0.0
2018,3,14,6,30,31.0,8.0,3.3,11.6,9.0,8.92,0.0
2018,3,14,6,45,15.5,17.5,3.5,11.95,18.0,18.46,2.85
2018,3,14,7,0,0.0,27.0,3.7,12.3,27.0,26.07,15.67
2018,3,14,7,15,0.0,41.5,3.95,12.4,41.5,40.18,28.31
2018,3,14,7,30,0.0,56.0,4.2,12.5,56.0,54.36,40.79
2018,3,14,7,45,64.0,86.0,4.45,12.55,106.0,106.46,84.09
2018,3,14,8,0,128.0,116.0,4.7,12.6,156.0,167.89,135.88
2018,3,14,8,15,115.5,127.0,4.75,12.55,168.0,180.77,147.62
2018,3,14,8,30,103.0,138.0,4.8,12.5,180.0,192.19,157.64
2018,3,14,8,45,51.5,99.5,4.9,12.5,120.5,126.19,102.2
2018,3,14,9,0,0.0,61.0,5.0,12.5,61.0,58.96,44.58
2018,3,14,9,15,0.0,67.0,4.95,12.45,67.0,64.78,49.4
2018,3,14,9,30,0.0,73.0,4.9,12.4,73.0,70.6,54.16
2018,3,14,9,45,3.0,118.0,4.85,12.35,120.0,116.84,92.79
2018,3,14,10,0,6.0,163.0,4.8,12.3,167.0,164.06,131.69
2018,3,14,10,15,153.5,206.0,4.7,12.3,310.5,334.07,274.45
2018,3,14,10,30,301.0,249.0,4.6,12.3,454.0,511.13,417.18
2018,3,14,10,45,509.0,212.0,4.5,12.25,573.5,661.53,537.25
2018,3,14,11,0,717.0,175.0,4.4,12.2,693.0,815.72,654.6
2018,3,14,11,15,779.0,154.0,4.3,12.2,728.5,857.78,683.17
2018,3,14,11,30,841.0,133.0,4.2,12.2,764.0,902.4,713.94
2018,3,14,11,45,861.5,124.0,4.05,12.2,777.5,920.49,725.4
2018,3,14,12,0,882.0,115.0,3.9,12.2,791.0,930.02,730.95
2018,3,14,12,15,709.0,188.5,3.85,12.25,732.5,863.78,682.75
2018,3,14,12,30,536.0,262.0,3.8,12.3,674.0,780.9,619.02
2018,3,14,12,45,524.0,262.0,3.7,12.35,661.5,767.28,608.92
2018,3,14,13,0,512.0,262.0,3.6,12.4,649.0,751.61,596.87
2018,3,14,13,15,672.0,191.5,3.6,12.4,689.0,814.19,647.31
2018,3,14,13,30,832.0,121.0,3.6,12.4,729.0,862.32,682.42
2018,3,14,13,45,892.0,98.0,3.55,12.4,732.0,866.29,685.39
2018,3,14,14,0,952.0,75.0,3.5,12.4,735.0,868.99,687.93
2018,3,14,14,15,944.0,74.0,3.55,12.45,705.0,835.25,664.63
2018,3,14,14,30,936.0,73.0,3.6,12.5,675.0,798.69,639.39
2018,3,14,14,45,924.0,71.5,3.6,12.5,638.0,756.06,609.29
2018,3,14,15,0,912.0,70.0,3.6,12.5,601.0,711.33,577.34
2018,3,14,15,15,895.5,69.0,3.6,12.5,558.5,662.39,541.43
2018,3,14,15,30,879.0,68.0,3.6,12.5,516.0,612.26,501.8
2018,3,14,15,45,807.0,76.0,3.8,12.45,457.5,541.8,445.24
2018,3,14,16,0,735.0,84.0,4.0,12.4,399.0,473.53,389.01
2018,3,14,16,15,628.5,88.5,4.0,12.3,335.0,391.62,320.39
2018,3,14,16,30,522.0,93.0,4.0,12.2,271.0,318.28,257.85
2018,3,14,16,45,409.5,88.5,4.0,12.1,214.0,242.29,192.93
2018,3,14,17,0,297.0,84.0,4.0,12.0,157.0,180.07,139.81
2018,3,14,17,15,309.0,64.5,3.95,11.75,124.5,144.89,106.42
2018,3,14,17,30,321.0,45.0,3.9,11.5,92.0,108.12,71.51
2018,3,14,17,45,261.0,34.0,3.85,11.3,62.0,69.76,38.08
2018,3,14,18,0,201.0,23.0,3.8,11.1,32.0,36.08,0.0
2018,3,14,18,15,100.5,11.5,3.85,11.05,16.0,12.43,0.0
2018,3,14,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,15,6,15,5.5,1.5,3.7,10.3,1.5,0.0,0.0
2018,3,15,6,30,11.0,3.0,3.9,10.7,3.0,3.36,0.0
2018,3,15,6,45,5.5,5.0,4.1,11.05,5.0,5.48,0.0
2018,3,15,7,0,0.0,7.0,4.3,11.4,7.0,6.74,0.0
2018,3,15,7,15,0.0,11.0,4.55,11.6,11.0,10.6,3.36
2018,3,15,7,30,0.0,15.0,4.8,11.8,15.0,14.46,6.78
2018,3,15,7,45,2.5,38.5,5.05,12.0,39.5,37.99,27.06
2018,3,15,8,0,5.0,62.0,5.3,12.2,64.0,61.84,47.51
2018,3,15,8,15,20.0,85.0,5.45,12.3,93.0,92.8,73.87
2018,3,15,8,30,35.0,108.0,5.6,12.4,122.0,124.49,100.72
2018,3,15,8,45,17.5,87.5,5.7,12.5,94.5,95.86,76.24
2018,3,15,9,0,0.0,67.0,5.8,12.6,67.0,64.77,49.48
2018,3,15,9,15,0.0,104.5,5.95,12.65,104.5,101.42,80.17
2018,3,15,9,30,0.0,142.0,6.1,12.7,142.0,138.68,110.98
2018,3,15,9,45,0.0,132.0,6.2,12.8,132.0,128.61,102.28
2018,3,15,10,0,0.0,122.0,6.3,12.9,122.0,118.63,93.75
2018,3,15,10,15,4.5,145.0,6.4,13.0,148.0,144.99,115.49
2018,3,15,10,30,9.0,168.0,6.5,13.1,174.0,171.73,137.38
2018,3,15,10,45,193.5,203.5,6.65,13.2,344.0,381.21,313.59
2018,3,15,11,0,378.0,239.0,6.8,13.3,514.0,591.4,483.81
2018,3,15,11,15,492.0,230.5,6.9,13.35,597.0,689.99,562.48
2018,3,15,11,30,606.0,222.0,7.0,13.4,680.0,793.52,643.83
2018,3,15,11,45,535.0,256.0,7.15,13.4,664.0,769.68,623.22
2018,3,15,12,0,464.0,290.0,7.3,13.4,648.0,745.22,602.38
2018,3,15,12,15,440.0,300.5,7.3,13.35,640.0,735.93,594.57
2018,3,15,12,30,416.0,311.0,7.3,13.3,632.0,724.63,585.21
2018,3,15,12,45,571.5,244.0,7.35,13.3,681.0,792.32,642.6
2018,3,15,13,0,727.0,177.0,7.4,13.3,730.0,858.59,695.68
2018,3,15,13,15,708.5,183.0,7.35,13.3,713.0,839.01,680.82
2018,3,15,13,30,690.0,189.0,7.3,13.3,696.0,817.05,664.54
2018,3,15,13,45,616.5,209.5,7.25,13.3,652.5,761.37,620.97
2018,3,15,14,0,543.0,230.0,7.2,13.3,609.0,703.99,575.15
2018,3,15,14,15,470.0,234.5,7.15,13.3,552.5,634.66,520.0
2018,3,15,14,30,397.0,239.0,7.1,13.3,496.0,567.81,466.2
2018,3,15,14,45,257.5,250.5,7.05,13.3,413.5,456.64,374.98
2018,3,15,15,0,118.0,262.0,7.0,13.3,331.0,355.64,290.66
2018,3,15,15,15,110.0,242.5,7.0,13.3,303.0,319.16,261.55
2018,3,15,15,30,102.0,223.0,7.0,13.3,275.0,289.14,237.29
2018,3,15,15,45,98.5,198.5,6.95,13.2,245.0,256.89,211.1
2018,3,15,16,0,95.0,174.0,6.9,13.1,215.0,224.87,184.74
2018,3,15,16,15,124.0,154.0,6.75,13.0,201.0,216.54,177.82
2018,3,15,16,30,153.0,134.0,6.6,12.9,187.0,200.98,164.09
2018,3,15,16,45,150.5,114.5,6.5,12.8,159.5,171.41,138.07
2018,3,15,17,0,148.0,95.0,6.4,12.7,132.0,141.98,111.64
2018,3,15,17,15,111.5,75.0,6.25,12.6,99.0,103.93,78.71
2018,3,15,17,30,75.0,55.0,6.1,12.5,66.0,70.1,49.9
2018,3,15,17,45,43.0,35.5,5.95,12.4,41.5,41.67,25.31
2018,3,15,18,0,11.0,16.0,5.8,12.3,17.0,16.23,0.0
2018,3,15,18,15,5.5,8.0,5.8,12.3,8.5,7.93,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.25,10.65,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.5,10.7,3.0,2.95,0.0
2018,3,16,6,45,0.0,6.5,4.7,10.75,6.5,6.26,0.0
2018,3,16,7,0,0.0,10.0,4.9,10.8,10.0,9.64,2.36
2018,3,16,7,15,0.0,15.0,4.95,10.75,15.0,14.46,6.7
2018,3,16,7,30,0.0,20.0,5.0,10.7,20.0,19.29,11.01
2018,3,16,7,45,34.5,60.0,5.1,10.65,71.0,70.43,54.58
2018,3,16,8,0,69.0,100.0,5.2,10.6,122.0,128.97,104.7
2018,3,16,8,15,188.0,129.0,5.25,10.65,203.5,218.84,180.84
2018,3,16,8,30,307.0,158.0,5.3,10.7,285.0,318.17,264.64
2018,3,16,8,45,328.0,174.0,5.35,10.75,324.5,362.17,301.77
2018,3,16,9,0,349.0,190.0,5.4,10.8,364.0,407.53,339.48
2018,3,16,9,15,342.0,211.5,5.4,10.9,394.5,442.07,367.21
2018,3,16,9,30,335.0,233.0,5.4,11.0,425.0,475.16,393.21
2018,3,16,9,45,251.5,225.0,5.4,11.15,374.5,420.5,347.55
2018,3,16,10,0,168.0,217.0,5.4,11.3,324.0,352.16,290.4
2018,3,16,10,15,211.0,259.5,5.45,11.45,400.5,443.99,364.35
2018,3,16,10,30,254.0,302.0,5.5,11.6,477.0,531.35,433.04
2018,3,16,10,45,289.0,288.0,5.6,11.7,494.0,552.81,450.55
2018,3,16,11,0,324.0,274.0,5.7,11.8,511.0,574.81,468.69
2018,3,16,11,15,262.5,297.5,5.8,11.9,492.5,552.33,448.7
2018,3,16,11,30,201.0,321.0,5.9,12.0,474.0,518.1,419.68
2018,3,16,11,45,438.0,266.5,6.05,12.1,604.5,694.35,563.77
2018,3,16,12,0,675.0,212.0,6.2,12.2,735.0,859.24,694.16
2018,3,16,12,15,636.0,223.0,6.3,12.2,716.5,837.16,676.61
2018,3,16,12,30,597.0,234.0,6.4,12.2,698.0,812.22,657.25
2018,3,16,12,45,634.5,218.0,6.45,12.2,707.0,826.51,669.65
2018,3,16,13,0,672.0,202.0,6.5,12.2,716.0,837.47,678.81
2018,3,16,13,15,788.0,154.0,6.55,12.15,745.5,876.59,709.15
2018,3,16,13,30,904.0,106.0,6.6,12.1,775.0,907.77,733.44
2018,3,16,13,45,833.0,130.0,6.6,12.05,731.5,859.43,697.74
2018,3,16,14,0,762.0,154.0,6.6,12.0,688.0,808.6,660.22
2018,3,16,14,15,834.5,121.5,6.6,11.95,683.5,807.48,660.72
2018,3,16,14,30,907.0,89.0,6.6,11.9,679.0,797.85,654.63
2018,3,16,14,45,799.0,114.5,6.55,11.85,613.0,718.06,593.86
2018,3,16,15,0,691.0,140.0,6.5,11.8,547.0,641.08,532.43
2018,3,16,15,15,685.0,128.5,6.5,11.8,507.5,595.84,496.52
2018,3,16,15,30,679.0,117.0,6.5,11.8,468.0,549.15,458.57
2018,3,16,15,45,700.5,99.0,6.3,11.7,432.0,509.82,425.8
2018,3,16,16,0,722.0,81.0,6.1,11.6,396.0,466.06,388.27
2018,3,16,16,15,725.0,73.5,5.85,11.5,357.5,422.04,348.85
2018,3,16,16,30,728.0,66.0,5.6,11.4,319.0,376.24,306.55
2018,3,16,16,45,627.0,66.0,5.4,11.3,259.0,299.73,238.93
2018,3,16,17,0,526.0,66.0,5.2,11.2,199.0,232.87,179.46
2018,3,16,17,15,424.5,57.5,5.0,11.0,148.5,167.81,122.52
2018,3,16,17,30,323.0,49.0,4.8,10.8,98.0,113.34,76.34
2018,3,16,17,45,233.5,35.5,4.6,10.6,64.0,68.25,39.09
2018,3,16,18,0,144.0,22.0,4.4,10.4,30.0,31.37,0.0
2018,3,16,18,15,72.0,11.0,4.4,10.4,15.0,11.77,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,17,6,15,31.0,7.5,1.75,10.15,8.5,0.0,0.0
2018,3,17,6,30,62.0,15.0,1.8,10.3,17.0,17.47,0.0
2018,3,17,6,45,141.0,31.0,1.85,10.45,46.5,47.29,22.72
2018,3,17,7,0,220.0,47.0,1.9,10.6,76.0,86.0,56.55
2018,3,17,7,15,309.5,60.0,1.9,10.65,121.0,132.8,95.26
2018,3,17,7,30,399.0,73.0,1.9,10.7,166.0,189.9,144.22
2018,3,17,7,45,512.0,75.5,1.95,10.75,225.0,255.5,200.69
2018,3,17,8,0,625.0,78.0,2.0,10.8,284.0,331.78,266.21
2018,3,17,8,15,651.5,85.0,2.0,10.85,330.0,385.55,313.41
2018,3,17,8,30,678.0,92.0,2.0,10.9,376.0,440.87,360.5
2018,3,17,8,45,653.5,111.5,2.0,10.95,411.5,482.82,395.23
2018,3,17,9,0,629.0,131.0,2.0,11.0,447.0,520.8,425.52
2018,3,17,9,15,736.5,112.0,2.0,11.1,513.5,598.47,487.08
2018,3,17,9,30,844.0,93.0,2.0,11.2,580.0,681.6,551.01
2018,3,17,9,45,854.5,96.5,2.0,11.3,617.5,726.48,582.05
2018,3,17,10,0,865.0,100.0,2.0,11.4,655.0,769.47,611.52
2018,3,17,10,15,825.5,120.5,2.05,11.5,671.0,789.3,624.44
2018,3,17,10,30,786.0,141.0,2.1,11.6,687.0,803.54,633.62
2018,3,17,10,45,763.0,149.0,2.15,11.7,694.5,816.31,641.88
2018,3,17,11,0,740.0,157.0,2.2,11.8,702.0,822.57,645.63
2018,3,17,11,15,569.0,188.0,2.25,11.85,612.5,718.95,569.91
2018,3,17,11,30,398.0,219.0,2.3,11.9,523.0,603.42,481.54
2018,3,17,11,45,318.0,260.5,2.35,11.95,505.0,570.69,455.1
2018,3,17,12,0,238.0,302.0,2.4,12.0,487.0,544.5,432.49
2018,3,17,12,15,377.5,293.0,2.55,12.0,587.5,672.59,532.22
2018,3,17,12,30,517.0,284.0,2.7,12.0,688.0,790.7,621.16
2018,3,17,12,45,452.0,306.5,2.85,12.05,657.5,752.28,591.29
2018,3,17,13,0,387.0,329.0,3.0,12.1,627.0,705.14,556.13
2018,3,17,13,15,469.5,289.5,3.15,12.1,643.5,739.12,584.99
2018,3,17,13,30,552.0,250.0,3.3,12.1,660.0,760.94,604.47
2018,3,17,13,45,690.0,188.0,3.45,12.1,685.0,804.17,640.66
2018,3,17,14,0,828.0,126.0,3.6,12.1,710.0,832.23,662.5
2018,3,17,14,15,855.0,111.5,3.6,12.05,692.0,814.81,650.68
2018,3,17,14,30,882.0,97.0,3.6,12.0,674.0,789.07,633.1
2018,3,17,14,45,874.0,93.0,3.6,12.0,638.0,748.24,604.16
2018,3,17,15,0,866.0,89.0,3.6,12.0,602.0,705.2,573.35
2018,3,17,15,15,848.0,87.0,3.6,12.0,559.5,658.37,538.31
2018,3,17,15,30,830.0,85.0,3.6,12.0,517.0,607.65,498.34
2018,3,17,15,45,809.5,80.5,3.45,11.9,470.0,552.19,453.45
2018,3,17,16,0,789.0,76.0,3.3,11.8,423.0,496.68,407.31
2018,3,17,16,15,758.5,72.0,3.2,11.65,373.0,437.26,356.85
2018,3,17,16,30,728.0,68.0,3.1,11.5,323.0,379.44,306.19
2018,3,17,16,45,681.5,63.0,3.0,11.4,271.5,317.08,250.6
2018,3,17,17,0,635.0,58.0,2.9,11.3,220.0,258.45,197.09
2018,3,17,17,15,557.0,51.0,2.8,11.05,169.5,194.4,139.94
2018,3,17,17,30,479.0,44.0,2.7,10.8,119.0,138.85,91.18
2018,3,17,17,45,340.5,34.0,2.6,10.6,77.0,81.32,45.41
2018,3,17,18,0,202.0,24.0,2.5,10.4,35.0,38.13,0.0
2018,3,17,18,15,101.0,12.0,2.45,10.3,17.5,13.24,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,6,15,28.5,8.0,1.2,9.95,9.0,0.0,0.0
2018,3,18,6,30,57.0,16.0,1.3,10.1,18.0,18.43,0.0
2018,3,18,6,45,111.0,32.5,1.4,10.2,45.0,45.55,23.98
2018,3,18,7,0,165.0,49.0,1.5,10.3,72.0,78.2,52.76
2018,3,18,7,15,206.5,66.5,1.6,10.5,107.5,115.52,84.89
2018,3,18,7,30,248.0,84.0,1.7,10.7,143.0,157.61,121.75
2018,3,18,7,45,332.0,95.0,1.8,10.85,194.0,214.92,170.71
2018,3,18,8,0,416.0,106.0,1.9,11.0,245.0,278.81,225.27
2018,3,18,8,15,453.0,117.5,2.0,11.25,291.0,330.69,269.8
2018,3,18,8,30,490.0,129.0,2.1,11.5,337.0,385.66,315.88
2018,3,18,8,45,431.0,157.5,2.15,11.7,356.0,408.39,334.5
2018,3,18,9,0,372.0,186.0,2.2,11.9,375.0,419.14,342.71
2018,3,18,9,15,291.0,222.0,2.25,12.15,377.5,422.48,343.71
2018,3,18,9,30,210.0,258.0,2.3,12.4,380.0,412.24,333.47
2018,3,18,9,45,203.0,278.5,2.3,12.6,403.0,437.41,352.15
2018,3,18,10,0,196.0,299.0,2.3,12.8,426.0,461.5,369.51
2018,3,18,10,15,192.0,314.0,2.25,12.95,443.5,481.03,383.27
2018,3,18,10,30,188.0,329.0,2.2,13.1,461.0,499.7,396.24
2018,3,18,10,45,171.0,342.5,2.1,13.3,465.5,504.89,398.37
2018,3,18,11,0,154.0,356.0,2.0,13.5,470.0,508.67,399.48
2018,3,18,11,15,201.0,360.5,1.95,13.5,513.0,558.26,437.23
2018,3,18,11,30,248.0,365.0,1.9,13.5,556.0,617.24,480.78
2018,3,18,11,45,267.0,365.0,1.85,13.5,572.5,637.53,495.1
2018,3,18,12,0,286.0,365.0,1.8,13.5,589.0,656.99,509.07
2018,3,18,12,15,202.0,369.0,1.85,13.45,527.5,575.79,447.97
2018,3,18,12,30,118.0,373.0,1.9,13.4,466.0,502.5,391.95
2018,3,18,12,45,84.0,351.5,1.95,13.4,417.5,438.63,343.94
2018,3,18,13,0,50.0,330.0,2.0,13.4,369.0,383.96,301.9
2018,3,18,13,15,35.5,301.0,2.0,13.35,328.5,339.4,267.77
2018,3,18,13,30,21.0,272.0,2.0,13.3,288.0,287.95,227.78
2018,3,18,13,45,18.0,258.5,2.05,13.25,272.0,271.22,215.1
2018,3,18,14,0,15.0,245.0,2.1,13.2,256.0,254.6,202.31
2018,3,18,14,15,11.0,225.0,2.05,13.15,233.0,230.71,183.57
2018,3,18,14,30,7.0,205.0,2.0,13.1,210.0,207.1,164.95
2018,3,18,14,45,6.0,194.0,1.95,13.0,198.0,195.12,155.71
2018,3,18,15,0,5.0,183.0,1.9,12.9,186.0,183.22,146.47
2018,3,18,15,15,29.0,192.0,1.9,12.9,207.5,212.49,171.27
2018,3,18,15,30,53.0,201.0,1.9,12.9,229.0,235.65,190.75
2018,3,18,15,45,88.0,193.0,1.65,12.75,234.0,245.05,199.05
2018,3,18,16,0,123.0,185.0,1.4,12.6,239.0,255.01,207.31
2018,3,18,16,15,109.5,163.0,1.2,12.5,207.0,219.25,177.89
2018,3,18,16,30,96.0,141.0,1.0,12.4,175.0,184.78,149.34
2018,3,18,16,45,125.0,118.0,0.85,12.3,155.0,166.05,132.91
2018,3,18,17,0,154.0,95.0,0.7,12.2,135.0,144.04,112.64
2018,3,18,17,15,159.0,76.0,0.75,12.15,109.0,118.67,89.4
2018,3,18,17,30,164.0,57.0,0.8,12.1,83.0,90.39,63.42
2018,3,18,17,45,107.0,39.0,0.85,12.05,53.5,54.48,33.76
2018,3,18,18,0,50.0,21.0,0.9,12.0,24.0,24.06,0.0
2018,3,18,18,15,25.0,10.5,0.95,11.95,12.0,10.7,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,19,6,15,94.0,10.5,2.9,9.35,14.5,10.32,0.0
2018,3,19,6,30,188.0,21.0,3.0,9.7,29.0,30.22,0.0
2018,3,19,6,45,330.0,31.0,3.1,10.1,69.0,69.8,34.95
2018,3,19,7,0,472.0,41.0,3.2,10.5,109.0,124.63,78.56
2018,3,19,7,15,555.0,48.5,3.35,10.8,160.0,180.1,126.62
2018,3,19,7,30,638.0,56.0,3.5,11.1,211.0,244.78,184.26
2018,3,19,7,45,619.5,68.5,3.65,11.4,248.0,288.75,227.27
2018,3,19,8,0,601.0,81.0,3.8,11.7,285.0,329.81,266.27
2018,3,19,8,15,479.0,118.0,4.0,12.05,296.5,344.49,282.13
2018,3,19,8,30,357.0,155.0,4.2,12.4,308.0,343.0,282.45
2018,3,19,8,45,358.5,176.0,4.45,12.75,345.0,384.15,316.62
2018,3,19,9,0,360.0,197.0,4.7,13.1,382.0,424.69,349.41
2018,3,19,9,15,423.0,199.0,4.5,13.4,434.0,489.86,401.35
2018,3,19,9,30,486.0,201.0,4.3,13.7,486.0,554.19,451.47
2018,3,19,9,45,567.0,186.5,4.1,13.95,540.0,617.71,500.6
2018,3,19,10,0,648.0,172.0,3.9,14.2,594.0,688.6,554.28
2018,3,19,10,15,620.0,193.0,3.75,14.45,612.5,710.45,567.92
2018,3,19,10,30,592.0,214.0,3.6,14.7,631.0,728.26,578.52
2018,3,19,10,45,472.5,270.5,3.5,14.95,610.5,699.93,552.63
2018,3,19,11,0,353.0,327.0,3.4,15.2,590.0,659.38,517.92
2018,3,19,11,15,364.0,331.5,3.4,15.4,608.0,680.93,533.5
2018,3,19,11,30,375.0,336.0,3.4,15.6,626.0,701.37,547.81
2018,3,19,11,45,494.5,291.0,3.35,15.85,678.0,775.25,603.85
2018,3,19,12,0,614.0,246.0,3.3,16.1,730.0,843.61,654.62
2018,3,19,12,15,613.5,247.0,3.15,16.25,731.0,845.98,654.41
2018,3,19,12,30,613.0,248.0,3.0,16.4,732.0,845.73,652.89
2018,3,19,12,45,481.0,295.5,2.8,16.55,673.0,769.19,593.52
2018,3,19,13,0,349.0,343.0,2.6,16.7,614.0,687.03,530.2
2018,3,19,13,15,310.5,344.5,2.5,16.75,582.0,649.23,502.21
2018,3,19,13,30,272.0,346.0,2.4,16.8,550.0,611.29,473.65
2018,3,19,13,45,285.5,321.5,2.25,16.85,530.0,590.45,459.15
2018,3,19,14,0,299.0,297.0,2.1,16.9,510.0,567.96,443.26
2018,3,19,14,15,390.0,267.0,2.05,16.7,532.5,600.34,470.27
2018,3,19,14,30,481.0,237.0,2.0,16.5,555.0,633.24,496.66
2018,3,19,14,45,345.5,252.0,1.9,16.3,474.0,524.47,413.61
2018,3,19,15,0,210.0,267.0,1.8,16.1,393.0,425.46,336.94
2018,3,19,15,15,226.0,240.5,1.8,16.1,367.5,399.14,318.27
2018,3,19,15,30,242.0,214.0,1.8,16.1,342.0,376.11,301.18
2018,3,19,15,45,284.5,186.5,1.7,15.75,323.5,359.58,289.22
2018,3,19,16,0,327.0,159.0,1.6,15.4,305.0,338.44,272.79
2018,3,19,16,15,339.5,142.0,1.55,15.15,278.0,309.35,248.85
2018,3,19,16,30,352.0,125.0,1.5,14.9,251.0,281.97,225.3
2018,3,19,16,45,300.0,110.0,1.45,14.65,205.5,224.12,176.91
2018,3,19,17,0,248.0,95.0,1.4,14.4,160.0,175.28,135.52
2018,3,19,17,15,202.0,77.5,1.45,14.1,122.5,131.05,97.8
2018,3,19,17,30,156.0,60.0,1.5,13.8,85.0,92.06,64.85
2018,3,19,17,45,97.5,41.0,1.55,13.55,54.5,55.3,34.83
2018,3,19,18,0,39.0,22.0,1.6,13.3,24.0,24.25,1.88
2018,3,19,18,15,19.5,11.0,1.8,13.15,12.0,11.13,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,2.45,12.8,4.0,3.93,0.0
2018,3,20,6,30,0.0,8.0,2.9,12.7,8.0,7.71,0.0
2018,3,20,6,45,0.0,15.0,3.3,12.6,15.0,14.47,5.63
2018,3,20,7,0,0.0,22.0,3.7,12.5,22.0,21.23,12.16
2018,3,20,7,15,0.0,31.5,4.1,12.5,31.5,30.41,20.29
2018,3,20,7,30,0.0,41.0,4.5,12.5,41.0,39.59,28.36
2018,3,20,7,45,0.0,46.0,4.85,12.5,46.0,44.43,32.59
2018,3,20,8,0,0.0,51.0,5.2,12.5,51.0,49.27,36.72
2018,3,20,8,15,0.0,55.5,5.3,12.55,55.5,53.62,40.36
2018,3,20,8,30,0.0,60.0,5.4,12.6,60.0,57.99,43.94
2018,3,20,8,45,0.0,75.0,5.45,12.65,75.0,72.52,56.11
2018,3,20,9,0,0.0,90.0,5.5,12.7,90.0,87.11,68.2
2018,3,20,9,15,0.0,93.0,5.6,12.75,93.0,90.03,70.42
2018,3,20,9,30,0.0,96.0,5.7,12.8,96.0,92.96,72.66
2018,3,20,9,45,0.0,108.5,5.8,12.85,108.5,105.26,82.7
2018,3,20,10,0,0.0,121.0,5.9,12.9,121.0,117.59,92.72
2018,3,20,10,15,0.5,125.0,5.9,12.95,125.5,121.93,96.12
2018,3,20,10,30,1.0,129.0,5.9,13.0,130.0,126.32,99.56
2018,3,20,10,45,1.0,134.5,5.95,13.0,135.5,131.79,103.92
2018,3,20,11,0,1.0,140.0,6.0,13.0,141.0,137.27,108.28
2018,3,20,11,15,1.0,141.0,6.05,13.05,142.0,138.29,108.98
2018,3,20,11,30,1.0,142.0,6.1,13.1,143.0,139.3,109.71
2018,3,20,11,45,0.5,128.5,6.15,13.15,129.0,125.5,98.31
2018,3,20,12,0,0.0,115.0,6.2,13.2,115.0,111.73,86.95
2018,3,20,12,15,0.0,95.5,6.3,13.25,95.5,92.58,71.18
2018,3,20,12,30,0.0,76.0,6.4,13.3,76.0,73.61,55.54
2018,3,20,12,45,0.0,68.5,6.45,13.35,68.5,66.33,49.53
2018,3,20,13,0,0.0,61.0,6.5,13.4,61.0,59.06,43.53
2018,3,20,13,15,0.0,64.0,6.3,13.45,64.0,61.96,45.96
2018,3,20,13,30,0.0,67.0,6.1,13.5,67.0,64.86,48.4
2018,3,20,13,45,0.0,65.5,5.9,13.5,65.5,63.4,47.25
2018,3,20,14,0,0.0,64.0,5.7,13.5,64.0,61.94,46.1
2018,3,20,14,15,0.0,70.5,5.5,13.5,70.5,68.23,51.42
2018,3,20,14,30,0.0,77.0,5.3,13.5,77.0,74.51,56.75
2018,3,20,14,45,0.0,73.5,5.1,13.55,73.5,71.11,54.02
2018,3,20,15,0,0.0,70.0,4.9,13.6,70.0,67.71,51.31
2018,3,20,15,15,0.0,69.5,4.9,13.6,69.5,67.21,51.04
2018,3,20,15,30,0.0,69.0,4.9,13.6,69.0,66.72,50.78
2018,3,20,15,45,0.0,66.0,4.65,13.6,66.0,63.81,48.48
2018,3,20,16,0,0.0,63.0,4.4,13.6,63.0,60.89,46.17
2018,3,20,16,15,0.0,67.0,4.25,13.55,67.0,64.76,49.61
2018,3,20,16,30,0.0,71.0,4.1,13.5,71.0,68.65,53.04
2018,3,20,16,45,0.0,67.5,3.95,13.5,67.5,65.32,50.26
2018,3,20,17,0,0.0,64.0,3.8,13.5,64.0,62.02,47.39
2018,3,20,17,15,0.0,49.5,3.95,13.45,49.5,47.87,35.12
2018,3,20,17,30,0.0,35.0,4.1,13.4,35.0,33.8,22.8
2018,3,20,17,45,0.0,23.5,4.2,13.35,23.5,22.68,12.78
2018,3,20,18,0,0.0,12.0,4.3,13.3,12.0,11.57,0.0
2018,3,20,18,15,0.0,6.0,4.8,13.35,6.0,5.9,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,13.9,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.1,6.0,5.78,0.0
2018,3,21,6,45,0.0,12.0,2.15,14.3,12.0,11.57,3.48
2018,3,21,7,0,0.0,18.0,2.2,14.5,18.0,17.36,8.86
2018,3,21,7,15,0.0,28.0,2.4,14.6,28.0,27.02,17.28
2018,3,21,7,30,0.0,38.0,2.6,14.7,38.0,36.69,25.67
2018,3,21,7,45,0.0,47.0,2.8,14.85,47.0,45.39,33.12
2018,3,21,8,0,0.0,56.0,3.0,15.0,56.0,54.11,40.46
2018,3,21,8,15,0.0,66.5,3.15,15.1,66.5,64.28,48.93
2018,3,21,8,30,0.0,77.0,3.3,15.2,77.0,74.46,57.3
2018,3,21,8,45,0.0,95.5,3.4,15.25,95.5,92.57,72.22
2018,3,21,9,0,0.0,114.0,3.5,15.3,114.0,110.8,87.07
2018,3,21,9,15,1.0,136.5,3.75,15.45,137.0,133.74,105.63
2018,3,21,9,30,2.0,159.0,4.0,15.6,160.0,156.86,124.17
2018,3,21,9,45,4.5,178.5,4.25,15.7,181.5,178.23,141.24
2018,3,21,10,0,7.0,198.0,4.5,15.8,203.0,199.85,158.41
2018,3,21,10,15,10.5,217.5,4.8,15.95,225.0,222.49,176.35
2018,3,21,10,30,14.0,237.0,5.1,16.1,247.0,245.39,194.4
2018,3,21,10,45,22.5,268.5,5.4,16.2,285.0,285.03,225.87
2018,3,21,11,0,31.0,300.0,5.7,16.3,323.0,333.26,263.81
2018,3,21,11,15,32.0,307.5,5.85,16.3,332.0,342.68,270.98
2018,3,21,11,30,33.0,315.0,6.0,16.3,341.0,352.03,278.21
2018,3,21,11,45,39.0,328.5,6.2,16.3,359.5,372.28,294.2
2018,3,21,12,0,45.0,342.0,6.4,16.3,378.0,392.52,310.18
2018,3,21,12,15,41.5,333.0,6.4,16.25,366.0,379.77,300.14
2018,3,21,12,30,38.0,324.0,6.4,16.2,354.0,366.86,290.06
2018,3,21,12,45,27.0,297.0,6.4,16.1,318.5,327.84,259.32
2018,3,21,13,0,16.0,270.0,6.4,16.0,283.0,281.71,222.81
2018,3,21,13,15,35.0,293.5,6.35,16.0,320.5,330.69,262.42
2018,3,21,13,30,54.0,317.0,6.3,16.0,358.0,371.81,295.47
2018,3,21,13,45,59.5,319.0,6.25,15.95,363.0,377.58,300.4
2018,3,21,14,0,65.0,321.0,6.2,15.9,368.0,382.92,305.1
2018,3,21,14,15,44.0,281.0,6.25,15.9,312.0,321.62,256.61
2018,3,21,14,30,23.0,241.0,6.3,15.9,256.0,255.96,204.15
2018,3,21,14,45,21.0,225.5,6.4,15.9,239.0,238.05,190.2
2018,3,21,15,0,19.0,210.0,6.5,15.9,222.0,220.28,176.23
2018,3,21,15,15,52.0,207.5,6.5,15.9,236.0,243.71,196.55
2018,3,21,15,30,85.0,205.0,6.5,15.9,250.0,259.5,210.41
2018,3,21,15,45,70.0,193.0,6.7,15.7,228.0,234.63,190.29
2018,3,21,16,0,55.0,181.0,6.9,15.5,206.0,211.09,171.17
2018,3,21,16,15,76.0,148.5,6.9,15.4,178.5,184.73,149.75
2018,3,21,16,30,97.0,116.0,6.9,15.3,151.0,159.15,128.27
2018,3,21,16,45,61.5,86.5,6.85,15.15,107.5,110.33,87.15
2018,3,21,17,0,26.0,57.0,6.8,15.0,64.0,63.97,48.19
2018,3,21,17,15,20.0,45.5,6.85,14.95,50.0,49.57,35.71
2018,3,21,17,30,14.0,34.0,6.9,14.9,36.0,35.9,23.86
2018,3,21,17,45,10.5,24.0,6.9,14.85,25.0,24.79,14.01
2018,3,21,18,0,7.0,14.0,6.9,14.8,14.0,14.15,1.28
2018,3,21,18,15,6.0,8.0,7.0,14.8,8.0,7.97,0.0
2018,3,21,18,30,5.0,2.0,7.1,14.8,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.15,14.8,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.55,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.8,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,8.0,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.15,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.35,14.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.4,14.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.45,14.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.6,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.35,14.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.3,14.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.25,14.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.15,14.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.1,14.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.1,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,14.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.85,14.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.7,14.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,14.1,1.5,1.47,0.0
2018,3,22,6,30,0.0,3.0,6.4,14.1,3.0,2.89,0.0
2018,3,22,6,45,0.0,4.5,6.45,14.15,4.5,4.33,0.0
2018,3,22,7,0,0.0,6.0,6.5,14.2,6.0,5.78,0.0
2018,3,22,7,15,0.0,10.5,6.4,14.2,10.5,10.12,2.95
2018,3,22,7,30,0.0,15.0,6.3,14.2,15.0,14.46,6.72
2018,3,22,7,45,0.0,17.5,6.15,14.2,17.5,16.88,8.81
2018,3,22,8,0,0.0,20.0,6.0,14.2,20.0,19.3,10.87
2018,3,22,8,15,0.0,33.5,5.95,14.15,33.5,32.34,21.97
2018,3,22,8,30,0.0,47.0,5.9,14.1,47.0,45.4,32.99
2018,3,22,8,45,3.0,98.0,5.85,14.1,99.5,96.72,76.12
2018,3,22,9,0,6.0,149.0,5.8,14.1,152.0,149.32,119.67
2018,3,22,9,15,44.0,197.5,5.95,13.95,223.5,227.48,184.56
2018,3,22,9,30,82.0,246.0,6.1,13.8,295.0,306.45,249.24
2018,3,22,9,45,177.0,271.5,6.3,13.65,386.5,412.53,336.54
2018,3,22,10,0,272.0,297.0,6.5,13.5,478.0,526.31,428.48
2018,3,22,10,15,311.5,303.5,6.6,13.2,520.0,574.52,467.16
2018,3,22,10,30,351.0,310.0,6.7,12.9,562.0,624.07,506.86
2018,3,22,10,45,273.0,319.0,6.85,12.6,519.0,576.21,467.75
2018,3,22,11,0,195.0,328.0,7.0,12.3,476.0,515.47,418.34
2018,3,22,11,15,170.5,339.0,7.0,12.25,470.5,508.97,412.21
2018,3,22,11,30,146.0,350.0,7.0,12.2,465.0,501.01,404.82
2018,3,22,11,45,219.0,354.0,7.05,12.15,528.5,574.4,464.74
2018,3,22,12,0,292.0,358.0,7.1,12.1,592.0,656.96,530.71
2018,3,22,12,15,460.5,298.5,7.15,12.2,667.5,759.72,615.06
2018,3,22,12,30,629.0,239.0,7.2,12.3,743.0,855.48,692.73
2018,3,22,12,45,776.0,170.0,7.2,12.4,786.0,910.93,735.14
2018,3,22,13,0,923.0,101.0,7.2,12.5,829.0,959.03,771.01
2018,3,22,13,15,920.0,100.0,7.25,12.6,814.0,942.97,759.25
2018,3,22,13,30,917.0,99.0,7.3,12.7,799.0,923.45,745.27
2018,3,22,13,45,841.0,127.0,7.4,12.75,754.0,873.35,708.53
2018,3,22,14,0,765.0,155.0,7.5,12.8,709.0,820.92,669.77
2018,3,22,14,15,758.0,150.0,7.55,12.75,679.5,787.65,645.58
2018,3,22,14,30,751.0,145.0,7.6,12.7,650.0,752.13,619.44
2018,3,22,14,45,813.0,117.5,7.7,12.6,637.0,740.19,611.93
2018,3,22,15,0,875.0,90.0,7.8,12.5,624.0,720.16,598.03
2018,3,22,15,15,858.5,87.5,7.8,12.5,581.0,672.92,561.51
2018,3,22,15,30,842.0,85.0,7.8,12.5,538.0,621.76,519.59
2018,3,22,15,45,805.0,84.5,7.9,12.2,486.0,560.14,468.8
2018,3,22,16,0,768.0,84.0,8.0,11.9,434.0,500.01,417.93
2018,3,22,16,15,741.0,78.5,7.95,11.75,384.5,441.3,366.67
2018,3,22,16,30,714.0,73.0,7.9,11.6,335.0,383.91,315.16
2018,3,22,16,45,673.5,66.0,7.8,11.45,283.0,321.86,258.67
2018,3,22,17,0,633.0,59.0,7.7,11.3,231.0,262.98,203.95
2018,3,22,17,15,565.5,53.0,7.5,11.1,182.0,202.11,148.18
2018,3,22,17,30,498.0,47.0,7.3,10.9,133.0,148.5,99.84
2018,3,22,17,45,383.0,39.0,7.1,10.75,91.5,93.98,55.33
2018,3,22,18,0,268.0,31.0,6.9,10.6,50.0,51.92,17.05
2018,3,22,18,15,150.5,18.5,6.75,10.55,27.5,21.14,0.0
2018,3,22,18,30,33.0,6.0,6.6,10.5,5.0,0.0,0.0
2018,3,22,18,45,16.5,3.0,6.5,10.4,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.3,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,10.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,10.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,10.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,23,6,15,76.5,11.5,2.0,10.5,16.5,11.95,0.0
2018,3,23,6,30,153.0,23.0,2.0,10.8,33.0,32.14,3.14
2018,3,23,6,45,269.0,37.0,1.95,11.1,73.5,72.31,41.83
2018,3,23,7,0,385.0,51.0,1.9,11.4,114.0,125.51,83.91
2018,3,23,7,15,357.5,67.0,1.95,11.5,142.0,157.92,115.99
2018,3,23,7,30,330.0,83.0,2.0,11.6,170.0,187.71,145.51
2018,3,23,7,45,391.0,98.0,2.05,11.75,222.5,244.65,194.9
2018,3,23,8,0,452.0,113.0,2.1,11.9,275.0,307.94,248.98
2018,3,23,8,15,637.5,92.5,2.15,12.0,358.5,400.56,325.84
2018,3,23,8,30,823.0,72.0,2.2,12.1,442.0,508.22,413.65
2018,3,23,8,45,847.0,74.0,2.3,12.2,491.0,565.29,460.04
2018,3,23,9,0,871.0,76.0,2.4,12.3,540.0,620.56,504.13
2018,3,23,9,15,888.5,78.0,2.55,12.45,584.5,673.21,545.19
2018,3,23,9,30,906.0,80.0,2.7,12.6,629.0,724.88,582.74
2018,3,23,9,45,920.0,80.5,2.85,12.75,668.0,771.04,615.52
2018,3,23,10,0,934.0,81.0,3.0,12.9,707.0,815.34,646.7
2018,3,23,10,15,942.0,83.0,3.2,13.05,739.0,854.29,674.13
2018,3,23,10,30,950.0,85.0,3.4,13.2,771.0,890.49,699.53
2018,3,23,10,45,954.5,86.5,3.6,13.35,795.5,920.19,720.26
2018,3,23,11,0,959.0,88.0,3.8,13.5,820.0,946.61,738.73
2018,3,23,11,15,961.0,89.0,4.0,13.55,835.5,966.8,753.17
2018,3,23,11,30,963.0,90.0,4.2,13.6,851.0,983.37,765.2
2018,3,23,11,45,963.5,91.0,4.4,13.65,859.5,994.85,774.29
2018,3,23,12,0,964.0,92.0,4.6,13.7,868.0,1002.55,781.08
2018,3,23,12,15,964.5,92.0,4.7,13.75,868.5,1005.34,783.64
2018,3,23,12,30,965.0,92.0,4.8,13.8,869.0,1004.31,783.68
2018,3,23,12,45,965.0,90.5,4.95,13.8,861.5,997.35,780.23
2018,3,23,13,0,965.0,89.0,5.1,13.8,854.0,986.58,774.17
2018,3,23,13,15,961.0,88.5,5.1,13.75,838.0,969.52,762.69
2018,3,23,13,30,957.0,88.0,5.1,13.7,822.0,948.88,748.76
2018,3,23,13,45,951.0,86.5,5.15,13.65,797.5,921.96,730.68
2018,3,23,14,0,945.0,85.0,5.2,13.6,773.0,891.81,710.23
2018,3,23,14,15,934.5,84.5,5.2,13.55,741.0,856.02,685.23
2018,3,23,14,30,924.0,84.0,5.2,13.5,709.0,817.61,658.17
2018,3,23,14,45,912.0,83.0,5.2,13.45,671.5,775.17,627.86
2018,3,23,15,0,900.0,82.0,5.2,13.4,634.0,730.69,595.74
2018,3,23,15,15,883.5,79.5,5.2,13.4,590.0,679.82,558.21
2018,3,23,15,30,867.0,77.0,5.2,13.4,546.0,627.83,517.01
2018,3,23,15,45,842.0,75.5,5.1,13.25,497.5,573.02,472.27
2018,3,23,16,0,817.0,74.0,5.0,13.1,449.0,516.37,424.98
2018,3,23,16,15,780.5,72.0,4.9,13.0,397.0,454.33,372.0
2018,3,23,16,30,744.0,70.0,4.8,12.9,345.0,394.46,319.44
2018,3,23,16,45,692.5,66.0,4.7,12.8,291.5,329.51,261.67
2018,3,23,17,0,641.0,62.0,4.6,12.7,238.0,269.39,207.0
2018,3,23,17,15,565.5,55.5,4.4,12.5,186.5,205.35,149.64
2018,3,23,17,30,490.0,49.0,4.2,12.3,135.0,149.52,100.36
2018,3,23,17,45,358.0,40.0,4.0,12.1,91.5,91.95,54.57
2018,3,23,18,0,226.0,31.0,3.8,11.9,48.0,48.58,17.93
2018,3,23,18,15,127.5,18.5,3.85,11.8,26.5,20.83,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.7,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.65,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
