Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,1,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,24,5,45,6.5,2.5,2.55,10.9,2.0,0.0,0.0
2018,3,24,6,0,13.0,5.0,2.5,10.9,4.0,0.0,0.0
2018,3,24,6,15,23.5,15.5,2.65,11.1,16.0,15.51,0.0
2018,3,24,6,30,34.0,26.0,2.8,11.3,28.0,27.42,6.96
2018,3,24,6,45,69.5,44.0,2.9,11.5,54.0,52.93,34.76
2018,3,24,7,0,105.0,62.0,3.0,11.7,80.0,82.04,59.32
2018,3,24,7,15,135.5,81.5,3.05,11.75,113.0,115.67,88.35
2018,3,24,7,30,166.0,101.0,3.1,11.8,146.0,154.94,122.46
2018,3,24,7,45,124.0,117.5,3.15,11.85,155.0,164.15,132.44
2018,3,24,8,0,82.0,134.0,3.2,11.9,164.0,167.81,136.61
2018,3,24,8,15,59.5,153.0,3.25,11.95,176.5,180.96,147.75
2018,3,24,8,30,37.0,172.0,3.3,12.0,189.0,191.71,156.31
2018,3,24,8,45,80.0,178.0,3.35,12.0,219.5,224.1,183.43
2018,3,24,9,0,123.0,184.0,3.4,12.0,250.0,265.08,217.54
2018,3,24,9,15,366.0,179.0,3.55,12.05,398.0,437.66,360.57
2018,3,24,9,30,609.0,174.0,3.7,12.1,546.0,622.52,507.77
2018,3,24,9,45,603.5,186.0,3.85,12.15,574.0,655.65,531.98
2018,3,24,10,0,598.0,198.0,4.0,12.2,602.0,686.43,554.94
2018,3,24,10,15,647.5,191.5,4.15,12.25,647.0,740.31,596.34
2018,3,24,10,30,697.0,185.0,4.3,12.3,692.0,794.72,637.43
2018,3,24,10,45,827.5,138.0,4.45,12.35,759.0,873.05,694.7
2018,3,24,11,0,958.0,91.0,4.6,12.4,826.0,951.63,751.25
2018,3,24,11,15,962.0,91.0,4.75,12.4,842.5,972.45,766.16
2018,3,24,11,30,966.0,91.0,4.9,12.4,859.0,989.71,779.05
2018,3,24,11,45,968.0,91.0,5.05,12.4,867.5,1001.45,788.15
2018,3,24,12,0,970.0,91.0,5.2,12.4,876.0,1009.42,794.73
2018,3,24,12,15,856.0,141.0,5.3,12.4,834.0,964.3,762.86
2018,3,24,12,30,742.0,191.0,5.4,12.4,792.0,913.32,726.73
2018,3,24,12,45,502.0,252.5,5.55,12.4,657.5,747.71,601.25
2018,3,24,13,0,262.0,314.0,5.7,12.4,523.0,578.45,466.04
2018,3,24,13,15,298.0,298.0,5.75,12.4,531.0,590.13,477.33
2018,3,24,13,30,334.0,282.0,5.8,12.4,539.0,599.5,486.23
2018,3,24,13,45,427.0,268.0,5.85,12.35,586.5,665.96,540.3
2018,3,24,14,0,520.0,254.0,5.9,12.3,634.0,718.33,583.02
2018,3,24,14,15,569.5,224.5,5.9,12.25,625.0,712.0,580.13
2018,3,24,14,30,619.0,195.0,5.9,12.2,616.0,703.56,575.63
2018,3,24,14,45,446.5,214.5,5.85,12.1,509.5,569.3,468.0
2018,3,24,15,0,274.0,234.0,5.8,12.0,403.0,442.67,364.43
2018,3,24,15,15,257.0,227.5,5.8,12.0,377.5,412.5,340.34
2018,3,24,15,30,240.0,221.0,5.8,12.0,352.0,383.05,316.35
2018,3,24,15,45,346.0,182.5,5.7,11.85,352.5,392.29,325.64
2018,3,24,16,0,452.0,144.0,5.6,11.7,353.0,395.41,328.5
2018,3,24,16,15,556.5,111.5,5.55,11.65,339.5,389.75,322.36
2018,3,24,16,30,661.0,79.0,5.5,11.6,326.0,369.8,302.37
2018,3,24,16,45,665.0,69.5,5.4,11.5,286.0,324.05,259.56
2018,3,24,17,0,669.0,60.0,5.3,11.4,246.0,276.89,214.17
2018,3,24,17,15,572.5,55.5,5.15,11.25,191.0,207.82,152.58
2018,3,24,17,30,476.0,51.0,5.0,11.1,136.0,149.31,101.48
2018,3,24,17,45,324.0,41.0,4.8,10.9,90.0,88.59,53.73
2018,3,24,18,0,172.0,31.0,4.6,10.7,44.0,44.69,18.54
2018,3,24,18,15,102.0,19.0,4.6,10.65,25.0,20.91,0.0
2018,3,24,18,30,32.0,7.0,4.6,10.6,6.0,0.0,0.0
2018,3,24,18,45,16.0,3.5,4.6,10.6,3.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.2,9.7,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.2,9.8,5.0,0.0,0.0
2018,3,25,6,15,51.0,17.0,3.35,10.1,19.5,17.48,0.0
2018,3,25,6,30,85.0,28.0,3.5,10.4,34.0,33.44,11.82
2018,3,25,6,45,142.0,44.0,3.65,10.7,64.5,63.45,40.67
2018,3,25,7,0,199.0,60.0,3.8,11.0,95.0,99.47,70.49
2018,3,25,7,15,322.0,71.5,3.9,11.1,150.0,156.09,116.73
2018,3,25,7,30,445.0,83.0,4.0,11.2,205.0,225.36,175.54
2018,3,25,7,45,581.5,79.0,4.1,11.25,272.5,298.97,238.94
2018,3,25,8,0,718.0,75.0,4.2,11.3,340.0,385.24,313.16
2018,3,25,8,15,738.5,81.0,4.25,11.45,388.0,440.2,361.58
2018,3,25,8,30,759.0,87.0,4.3,11.6,436.0,496.14,409.41
2018,3,25,8,45,799.5,87.5,4.35,11.7,489.5,558.16,460.93
2018,3,25,9,0,840.0,88.0,4.4,11.8,543.0,622.07,512.64
2018,3,25,9,15,860.5,89.0,4.45,11.9,588.0,674.64,554.26
2018,3,25,9,30,881.0,90.0,4.5,12.0,633.0,723.74,590.81
2018,3,25,9,45,854.5,105.5,4.6,12.1,658.0,758.03,615.48
2018,3,25,10,0,828.0,121.0,4.7,12.2,683.0,784.76,634.45
2018,3,25,10,15,859.0,115.0,4.75,12.3,721.5,830.74,667.51
2018,3,25,10,30,890.0,109.0,4.8,12.4,760.0,871.28,696.18
2018,3,25,10,45,921.0,100.0,4.9,12.45,793.0,911.1,724.67
2018,3,25,11,0,952.0,91.0,5.0,12.5,826.0,948.89,751.62
2018,3,25,11,15,956.5,91.5,5.1,12.55,843.0,970.53,766.92
2018,3,25,11,30,961.0,92.0,5.2,12.6,860.0,988.66,779.89
2018,3,25,11,45,965.0,91.5,5.35,12.65,869.5,1001.59,789.65
2018,3,25,12,0,969.0,91.0,5.5,12.7,879.0,1010.8,796.91
2018,3,25,12,15,971.0,90.5,5.6,12.75,880.5,1014.32,799.87
2018,3,25,12,30,973.0,90.0,5.7,12.8,882.0,1013.98,800.24
2018,3,25,12,45,972.0,89.5,5.8,12.8,874.0,1006.98,796.11
2018,3,25,13,0,971.0,89.0,5.9,12.8,866.0,996.17,789.36
2018,3,25,13,15,967.0,88.5,5.95,12.8,849.5,978.86,777.67
2018,3,25,13,30,963.0,88.0,6.0,12.8,833.0,957.96,763.46
2018,3,25,13,45,956.5,87.0,6.05,12.8,808.5,930.87,744.73
2018,3,25,14,0,950.0,86.0,6.1,12.8,784.0,900.55,723.61
2018,3,25,14,15,940.0,85.0,6.1,12.7,751.5,864.32,698.02
2018,3,25,14,30,930.0,84.0,6.1,12.6,719.0,825.44,670.3
2018,3,25,14,45,918.0,82.5,6.1,12.55,681.0,782.09,638.86
2018,3,25,15,0,906.0,81.0,6.1,12.5,643.0,736.71,605.57
2018,3,25,15,15,890.0,78.5,6.1,12.5,599.0,685.78,567.49
2018,3,25,15,30,874.0,76.0,6.1,12.5,555.0,633.69,525.95
2018,3,25,15,45,851.0,74.0,6.0,12.35,506.5,577.2,479.48
2018,3,25,16,0,828.0,72.0,5.9,12.2,458.0,522.29,433.08
2018,3,25,16,15,795.5,70.0,5.85,12.1,406.5,461.48,380.64
2018,3,25,16,30,763.0,68.0,5.8,12.0,355.0,402.41,328.25
2018,3,25,16,45,716.5,64.0,5.8,11.95,301.5,338.14,270.43
2018,3,25,17,0,670.0,60.0,5.8,11.9,248.0,278.0,215.07
2018,3,25,17,15,599.0,54.0,5.7,11.7,196.0,213.78,156.8
2018,3,25,17,30,528.0,48.0,5.6,11.5,144.0,157.21,106.11
2018,3,25,17,45,408.0,40.0,5.5,11.3,99.5,99.74,59.4
2018,3,25,18,0,288.0,32.0,5.4,11.1,55.0,55.92,23.63
2018,3,25,18,15,165.5,19.5,5.4,11.0,30.5,22.97,0.0
2018,3,25,18,30,43.0,7.0,5.4,10.9,6.0,0.0,0.0
2018,3,25,18,45,21.5,3.5,5.45,10.8,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.15,10.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.05,9.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,8.95,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,8.85,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,26,5,45,31.0,4.0,4.55,9.25,3.0,0.0,0.0
2018,3,26,6,0,62.0,8.0,4.5,9.4,6.0,0.0,0.0
2018,3,26,6,15,204.5,18.5,4.6,9.8,31.0,21.94,0.0
2018,3,26,6,30,347.0,29.0,4.7,10.2,56.0,55.73,20.76
2018,3,26,6,45,464.0,36.0,4.8,10.65,101.5,101.23,58.24
2018,3,26,7,0,581.0,43.0,4.9,11.1,147.0,159.88,106.03
2018,3,26,7,15,647.0,48.0,5.0,11.45,199.5,216.93,157.54
2018,3,26,7,30,713.0,53.0,5.1,11.8,252.0,281.02,216.06
2018,3,26,7,45,753.0,57.0,5.2,12.1,305.0,341.12,271.61
2018,3,26,8,0,793.0,61.0,5.3,12.4,358.0,404.54,328.73
2018,3,26,8,15,822.0,64.0,5.35,12.7,410.0,464.6,381.64
2018,3,26,8,30,851.0,67.0,5.4,13.0,462.0,524.64,433.01
2018,3,26,8,45,870.5,69.5,5.45,13.3,510.5,580.81,479.77
2018,3,26,9,0,890.0,72.0,5.5,13.6,559.0,636.75,525.0
2018,3,26,9,15,905.0,73.5,5.5,13.8,602.5,688.02,564.99
2018,3,26,9,30,920.0,75.0,5.5,14.0,646.0,738.04,601.39
2018,3,26,9,45,933.5,75.0,5.55,14.2,684.5,783.75,634.28
2018,3,26,10,0,947.0,75.0,5.6,14.4,723.0,827.5,665.39
2018,3,26,10,15,954.0,77.0,5.55,14.6,754.5,865.91,691.76
2018,3,26,10,30,961.0,79.0,5.5,14.8,786.0,901.46,715.8
2018,3,26,10,45,965.0,79.5,5.5,15.0,809.0,929.72,734.69
2018,3,26,11,0,969.0,80.0,5.5,15.2,832.0,954.63,751.16
2018,3,26,11,15,972.5,81.0,5.45,15.3,849.0,976.14,765.17
2018,3,26,11,30,976.0,82.0,5.4,15.4,866.0,994.04,776.64
2018,3,26,11,45,978.5,81.5,5.35,15.55,874.5,1005.65,783.57
2018,3,26,12,0,981.0,81.0,5.3,15.7,883.0,1013.45,787.95
2018,3,26,12,15,979.0,82.0,5.25,15.75,882.5,1014.79,788.22
2018,3,26,12,30,977.0,83.0,5.2,15.8,882.0,1012.24,785.94
2018,3,26,12,45,972.5,84.0,5.2,15.9,872.5,1003.5,779.7
2018,3,26,13,0,968.0,85.0,5.2,16.0,863.0,991.0,770.98
2018,3,26,13,15,962.5,85.5,5.2,16.0,846.5,973.38,759.07
2018,3,26,13,30,957.0,86.0,5.2,16.0,830.0,952.23,744.75
2018,3,26,13,45,947.0,87.0,5.2,16.0,805.0,924.3,725.64
2018,3,26,14,0,937.0,88.0,5.2,16.0,780.0,893.34,704.35
2018,3,26,14,15,926.5,87.0,5.25,15.95,747.5,856.99,679.5
2018,3,26,14,30,916.0,86.0,5.3,15.9,715.0,818.07,652.57
2018,3,26,14,45,874.5,94.0,5.35,15.9,668.5,763.14,613.26
2018,3,26,15,0,833.0,102.0,5.4,15.9,622.0,711.32,575.84
2018,3,26,15,15,771.0,110.5,5.4,15.9,565.5,643.6,523.99
2018,3,26,15,30,709.0,119.0,5.4,15.9,509.0,579.98,473.31
2018,3,26,15,45,723.5,104.5,5.5,15.65,472.5,539.02,441.19
2018,3,26,16,0,738.0,90.0,5.6,15.4,436.0,494.41,404.82
2018,3,26,16,15,741.0,80.0,5.6,15.15,394.0,446.74,364.24
2018,3,26,16,30,744.0,70.0,5.6,14.9,352.0,397.3,320.63
2018,3,26,16,45,677.5,68.0,5.6,14.65,296.0,328.71,260.54
2018,3,26,17,0,611.0,66.0,5.6,14.4,240.0,266.27,204.78
2018,3,26,17,15,522.5,59.5,5.5,14.0,186.5,200.22,146.73
2018,3,26,17,30,434.0,53.0,5.4,13.6,133.0,143.93,98.08
2018,3,26,17,45,318.0,41.5,5.3,13.15,90.0,88.9,54.08
2018,3,26,18,0,202.0,30.0,5.2,12.7,47.0,46.89,20.91
2018,3,26,18,15,123.0,18.0,5.1,12.55,26.0,20.66,0.0
2018,3,26,18,30,44.0,6.0,5.0,12.4,5.0,0.0,0.0
2018,3,26,18,45,22.0,3.0,4.95,12.25,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,3.85,12.05,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,3.8,12.2,7.0,0.0,0.0
2018,3,27,6,15,184.5,19.0,3.95,12.6,31.5,22.69,0.0
2018,3,27,6,30,315.0,30.0,4.1,13.0,56.0,55.72,23.23
2018,3,27,6,45,427.5,38.5,4.2,13.45,101.0,100.31,58.66
2018,3,27,7,0,540.0,47.0,4.3,13.9,146.0,157.84,105.16
2018,3,27,7,15,606.5,52.0,4.35,14.1,197.0,212.89,154.2
2018,3,27,7,30,673.0,57.0,4.4,14.3,248.0,275.08,210.17
2018,3,27,7,45,715.0,62.0,4.4,14.5,301.0,334.87,264.33
2018,3,27,8,0,757.0,67.0,4.4,14.7,354.0,398.25,320.25
2018,3,27,8,15,787.0,69.5,4.4,15.0,405.0,456.45,370.5
2018,3,27,8,30,817.0,72.0,4.4,15.3,456.0,516.19,420.42
2018,3,27,8,45,811.5,82.0,4.4,15.55,496.5,564.54,459.7
2018,3,27,9,0,806.0,92.0,4.4,15.8,537.0,610.4,495.75
2018,3,27,9,15,732.0,125.0,4.3,16.05,553.0,633.17,511.4
2018,3,27,9,30,658.0,158.0,4.2,16.3,569.0,646.46,519.1
2018,3,27,9,45,713.5,149.5,4.1,16.55,619.5,705.62,563.56
2018,3,27,10,0,769.0,141.0,4.0,16.8,670.0,764.15,604.77
2018,3,27,10,15,846.5,116.0,3.95,17.0,722.5,826.45,647.9
2018,3,27,10,30,924.0,91.0,3.9,17.2,775.0,885.76,688.08
2018,3,27,10,45,929.5,92.0,3.8,17.4,799.0,914.89,706.18
2018,3,27,11,0,935.0,93.0,3.7,17.6,823.0,940.86,722.15
2018,3,27,11,15,930.0,98.0,3.65,17.75,836.5,958.26,732.6
2018,3,27,11,30,925.0,103.0,3.6,17.9,850.0,971.92,740.6
2018,3,27,11,45,805.0,165.0,3.55,18.05,819.5,940.48,717.74
2018,3,27,12,0,685.0,227.0,3.5,18.2,789.0,902.04,690.44
2018,3,27,12,15,671.0,235.5,3.55,18.35,786.5,899.19,688.6
2018,3,27,12,30,657.0,244.0,3.6,18.5,784.0,893.45,684.12
2018,3,27,12,45,698.0,221.0,3.6,18.6,789.5,903.86,691.82
2018,3,27,13,0,739.0,198.0,3.6,18.7,795.0,910.44,696.38
2018,3,27,13,15,757.5,183.5,3.7,18.7,785.0,901.35,691.06
2018,3,27,13,30,776.0,169.0,3.8,18.7,775.0,888.62,683.39
2018,3,27,13,45,799.5,152.0,3.85,18.75,760.0,871.05,672.01
2018,3,27,14,0,823.0,135.0,3.9,18.8,745.0,852.72,660.17
2018,3,27,14,15,830.5,124.0,4.0,18.75,718.0,823.29,640.91
2018,3,27,14,30,838.0,113.0,4.1,18.7,691.0,790.48,619.13
2018,3,27,14,45,831.5,107.5,4.15,18.65,655.0,749.7,591.15
2018,3,27,15,0,825.0,102.0,4.2,18.6,619.0,706.76,561.29
2018,3,27,15,15,796.5,102.5,4.2,18.6,573.5,653.4,522.09
2018,3,27,15,30,768.0,103.0,4.2,18.6,528.0,600.14,481.08
2018,3,27,15,45,786.0,88.5,4.35,18.15,490.5,558.78,450.01
2018,3,27,16,0,804.0,74.0,4.5,17.7,453.0,513.73,414.6
2018,3,27,16,15,785.5,69.0,4.5,17.3,405.0,457.57,368.17
2018,3,27,16,30,767.0,64.0,4.5,16.9,357.0,401.79,320.42
2018,3,27,16,45,720.5,61.0,4.45,16.5,304.0,338.24,265.06
2018,3,27,17,0,674.0,58.0,4.4,16.1,251.0,278.73,211.82
2018,3,27,17,15,604.0,53.0,4.35,15.6,199.5,215.4,155.68
2018,3,27,17,30,534.0,48.0,4.3,15.1,148.0,159.59,106.57
2018,3,27,17,45,374.5,40.0,4.2,14.6,99.5,95.81,57.11
2018,3,27,18,0,215.0,32.0,4.1,14.1,51.0,50.33,23.55
2018,3,27,18,15,114.5,18.0,4.0,13.9,27.5,20.59,0.0
2018,3,27,18,30,14.0,4.0,3.9,13.7,4.0,0.0,0.0
2018,3,27,18,45,7.0,2.0,3.8,13.45,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.0,1.25,13.55,3.5,0.0,0.0
2018,3,28,6,0,61.0,8.0,1.3,13.6,7.0,0.0,0.0
2018,3,28,6,15,195.0,19.5,1.4,13.95,33.5,24.07,0.0
2018,3,28,6,30,329.0,31.0,1.5,14.3,60.0,59.36,26.5
2018,3,28,6,45,439.0,38.5,1.65,14.6,105.0,103.49,60.67
2018,3,28,7,0,549.0,46.0,1.8,14.9,150.0,160.57,106.7
2018,3,28,7,15,614.5,52.0,1.95,15.15,202.0,217.12,156.49
2018,3,28,7,30,680.0,58.0,2.1,15.4,254.0,280.73,212.78
2018,3,28,7,45,724.0,61.5,2.2,15.65,307.0,340.22,265.68
2018,3,28,8,0,768.0,65.0,2.3,15.9,360.0,403.49,320.36
2018,3,28,8,15,798.0,67.5,2.4,16.15,411.5,462.3,370.13
2018,3,28,8,30,828.0,70.0,2.5,16.4,463.0,522.64,419.54
2018,3,28,8,45,850.0,72.5,2.55,16.6,511.5,577.77,463.45
2018,3,28,9,0,872.0,75.0,2.6,16.8,560.0,634.34,507.09
2018,3,28,9,15,889.5,76.0,2.55,17.05,604.0,685.96,544.62
2018,3,28,9,30,907.0,77.0,2.5,17.3,648.0,736.55,578.95
2018,3,28,9,45,922.5,76.0,2.5,17.55,686.5,782.14,609.38
2018,3,28,10,0,938.0,75.0,2.5,17.8,725.0,825.94,638.15
2018,3,28,10,15,946.0,76.0,2.5,18.05,756.5,863.68,662.34
2018,3,28,10,30,954.0,77.0,2.5,18.3,788.0,898.65,684.44
2018,3,28,10,45,959.0,78.5,2.45,18.6,812.0,928.56,702.37
2018,3,28,11,0,964.0,80.0,2.4,18.9,836.0,955.19,717.97
2018,3,28,11,15,967.0,80.5,2.45,19.15,852.0,975.46,730.43
2018,3,28,11,30,970.0,81.0,2.5,19.4,868.0,992.13,740.61
2018,3,28,11,45,971.5,81.5,2.55,19.65,876.5,1003.68,747.53
2018,3,28,12,0,973.0,82.0,2.6,19.9,885.0,1011.44,752.11
2018,3,28,12,15,972.5,82.5,2.65,20.1,885.0,1013.46,753.22
2018,3,28,12,30,972.0,83.0,2.7,20.3,885.0,1011.63,751.97
2018,3,28,12,45,969.5,83.0,2.8,20.45,876.5,1003.54,747.36
2018,3,28,13,0,967.0,83.0,2.9,20.6,868.0,991.67,740.37
2018,3,28,13,15,962.0,82.5,3.0,20.65,850.5,973.27,729.37
2018,3,28,13,30,957.0,82.0,3.1,20.7,833.0,951.33,716.03
2018,3,28,13,45,950.5,82.0,3.15,20.75,809.0,925.22,699.48
2018,3,28,14,0,944.0,82.0,3.2,20.8,785.0,895.92,680.72
2018,3,28,14,15,935.5,80.5,3.3,20.75,753.5,860.33,658.07
2018,3,28,14,30,927.0,79.0,3.4,20.7,722.0,822.03,633.29
2018,3,28,14,45,915.0,78.0,3.5,20.6,684.0,779.13,605.02
2018,3,28,15,0,903.0,77.0,3.6,20.5,646.0,734.21,574.89
2018,3,28,15,15,888.0,75.5,3.6,20.5,603.0,684.98,540.52
2018,3,28,15,30,873.0,74.0,3.6,20.5,560.0,634.51,503.1
2018,3,28,15,45,852.0,71.5,3.75,19.95,512.0,578.52,461.1
2018,3,28,16,0,831.0,69.0,3.9,19.4,464.0,522.45,417.46
2018,3,28,16,15,802.5,66.5,3.85,18.9,413.0,464.11,369.95
2018,3,28,16,30,774.0,64.0,3.8,18.4,362.0,405.73,320.82
2018,3,28,16,45,734.0,60.0,3.8,17.9,309.5,343.13,266.91
2018,3,28,17,0,694.0,56.0,3.8,17.4,257.0,283.86,214.3
2018,3,28,17,15,631.5,51.0,3.65,16.9,205.5,221.31,158.84
2018,3,28,17,30,569.0,46.0,3.5,16.4,154.0,165.27,109.39
2018,3,28,17,45,416.5,39.0,3.35,15.85,105.0,101.26,59.57
2018,3,28,18,0,264.0,32.0,3.2,15.3,56.0,55.22,25.94
2018,3,28,18,15,150.0,19.5,3.1,15.05,31.0,23.13,0.0
2018,3,28,18,30,36.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,3,28,18,45,18.0,3.5,2.85,14.6,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,29,5,45,15.0,3.5,0.95,15.0,3.5,0.0,0.0
2018,3,29,6,0,30.0,7.0,1.0,15.0,7.0,6.88,0.0
2018,3,29,6,15,100.0,20.5,1.1,15.3,28.5,23.01,0.0
2018,3,29,6,30,170.0,34.0,1.2,15.6,50.0,49.07,25.2
2018,3,29,6,45,310.0,45.5,1.3,15.9,97.0,92.36,57.02
2018,3,29,7,0,450.0,57.0,1.4,16.2,144.0,153.19,104.2
2018,3,29,7,15,536.0,60.5,1.45,16.45,195.5,207.21,150.19
2018,3,29,7,30,622.0,64.0,1.5,16.7,247.0,270.6,204.68
2018,3,29,7,45,665.0,71.0,1.6,16.95,300.5,330.32,256.73
2018,3,29,8,0,708.0,78.0,1.7,17.2,354.0,393.85,310.56
2018,3,29,8,15,773.5,74.5,1.7,17.5,413.5,460.45,365.03
2018,3,29,8,30,839.0,71.0,1.7,17.8,473.0,532.36,421.91
2018,3,29,8,45,859.5,73.5,1.75,18.15,521.5,587.18,464.28
2018,3,29,9,0,880.0,76.0,1.8,18.5,570.0,643.25,506.28
2018,3,29,9,15,896.5,77.5,1.8,18.8,614.0,695.07,542.91
2018,3,29,9,30,913.0,79.0,1.8,19.1,658.0,745.76,576.53
2018,3,29,9,45,927.5,79.0,1.8,19.4,697.0,791.89,606.34
2018,3,29,10,0,942.0,79.0,1.8,19.7,736.0,836.14,634.44
2018,3,29,10,15,951.0,80.5,1.85,19.95,768.5,875.33,659.37
2018,3,29,10,30,960.0,82.0,1.9,20.2,801.0,911.79,682.32
2018,3,29,10,45,965.0,83.0,1.9,20.45,825.0,941.24,699.94
2018,3,29,11,0,970.0,84.0,1.9,20.7,849.0,967.38,715.37
2018,3,29,11,15,973.0,85.0,1.95,21.0,865.5,988.23,727.85
2018,3,29,11,30,976.0,86.0,2.0,21.3,882.0,1005.45,738.07
2018,3,29,11,45,977.0,86.5,2.0,21.55,890.0,1016.51,743.96
2018,3,29,12,0,978.0,87.0,2.0,21.8,898.0,1023.75,747.56
2018,3,29,12,15,979.0,86.5,2.05,22.0,898.0,1026.04,748.94
2018,3,29,12,30,980.0,86.0,2.1,22.2,898.0,1024.45,748.01
2018,3,29,12,45,980.0,85.0,2.15,22.4,890.5,1017.49,743.79
2018,3,29,13,0,980.0,84.0,2.2,22.6,883.0,1006.69,737.25
2018,3,29,13,15,976.5,83.5,2.25,22.65,866.5,989.4,727.05
2018,3,29,13,30,973.0,83.0,2.3,22.7,850.0,968.48,714.57
2018,3,29,13,45,967.0,82.5,2.4,22.8,825.5,941.85,698.69
2018,3,29,14,0,961.0,82.0,2.5,22.9,801.0,911.95,680.54
2018,3,29,14,15,953.5,80.5,2.65,22.75,769.5,876.63,659.58
2018,3,29,14,30,946.0,79.0,2.8,22.6,738.0,838.48,636.31
2018,3,29,14,45,935.0,78.0,3.0,22.45,700.0,795.6,609.57
2018,3,29,15,0,924.0,77.0,3.2,22.3,662.0,750.58,580.7
2018,3,29,15,15,909.0,75.0,3.2,22.3,618.0,699.87,545.89
2018,3,29,15,30,894.0,73.0,3.2,22.3,574.0,647.89,508.16
2018,3,29,15,45,874.0,71.0,3.4,21.5,525.5,591.98,467.55
2018,3,29,16,0,854.0,69.0,3.6,20.7,477.0,535.86,424.97
2018,3,29,16,15,825.5,66.0,3.55,20.15,425.0,475.72,376.61
2018,3,29,16,30,797.0,63.0,3.5,19.6,373.0,415.54,326.55
2018,3,29,16,45,756.0,59.0,3.45,19.05,319.0,351.25,271.69
2018,3,29,17,0,715.0,55.0,3.4,18.5,265.0,290.37,218.1
2018,3,29,17,15,651.5,50.5,3.25,17.95,212.5,226.8,162.09
2018,3,29,17,30,588.0,46.0,3.1,17.4,160.0,169.79,112.02
2018,3,29,17,45,481.5,38.5,2.9,16.8,113.0,110.66,64.32
2018,3,29,18,0,375.0,31.0,2.7,16.2,66.0,64.05,29.04
2018,3,29,18,15,225.5,20.0,2.65,16.0,37.5,25.88,0.0
2018,3,29,18,30,76.0,9.0,2.6,15.8,9.0,8.85,0.0
2018,3,29,18,45,38.0,4.5,2.5,15.55,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,5,45,4.5,3.0,0.9,13.8,3.0,0.0,0.0
2018,3,30,6,0,9.0,6.0,0.8,13.9,6.0,5.9,0.0
2018,3,30,6,15,71.5,21.5,0.75,14.15,28.0,21.59,0.0
2018,3,30,6,30,134.0,37.0,0.7,14.4,50.0,48.83,27.16
2018,3,30,6,45,229.0,50.0,0.65,14.6,89.0,85.72,55.51
2018,3,30,7,0,324.0,63.0,0.6,14.8,128.0,133.39,93.39
2018,3,30,7,15,363.5,77.5,0.55,15.0,170.0,178.72,132.62
2018,3,30,7,30,403.0,92.0,0.5,15.2,212.0,228.39,175.3
2018,3,30,7,45,394.5,113.5,0.45,15.45,249.5,270.9,212.03
2018,3,30,8,0,386.0,135.0,0.4,15.7,287.0,311.99,246.08
2018,3,30,8,15,400.5,152.0,0.35,16.05,328.5,358.28,282.6
2018,3,30,8,30,415.0,169.0,0.3,16.4,370.0,405.36,318.33
2018,3,30,8,45,435.5,184.0,0.25,16.8,413.5,454.55,354.37
2018,3,30,9,0,456.0,199.0,0.2,17.2,457.0,504.69,389.87
2018,3,30,9,15,450.5,218.5,0.2,17.45,489.5,542.44,415.7
2018,3,30,9,30,445.0,238.0,0.2,17.7,522.0,578.48,439.78
2018,3,30,9,45,418.5,263.0,0.25,18.0,542.5,602.44,454.91
2018,3,30,10,0,392.0,288.0,0.3,18.3,563.0,617.07,463.62
2018,3,30,10,15,392.0,301.0,0.35,18.5,586.0,644.0,481.59
2018,3,30,10,30,392.0,314.0,0.4,18.7,609.0,669.59,498.31
2018,3,30,10,45,427.0,310.5,0.45,18.95,641.0,714.26,528.61
2018,3,30,11,0,462.0,307.0,0.5,19.2,673.0,752.25,554.03
2018,3,30,11,15,474.0,311.0,0.5,19.4,693.0,776.32,568.81
2018,3,30,11,30,486.0,315.0,0.5,19.6,713.0,798.79,582.63
2018,3,30,11,45,594.0,271.0,0.55,19.85,762.5,859.58,625.01
2018,3,30,12,0,702.0,227.0,0.6,20.1,812.0,922.3,666.47
2018,3,30,12,15,765.5,196.0,0.65,20.3,833.5,951.32,684.26
2018,3,30,12,30,829.0,165.0,0.7,20.5,855.0,973.1,698.05
2018,3,30,12,45,738.5,205.0,0.75,20.75,815.0,928.89,670.49
2018,3,30,13,0,648.0,245.0,0.8,21.0,775.0,878.42,638.81
2018,3,30,13,15,652.0,235.0,0.95,21.15,759.5,862.2,631.79
2018,3,30,13,30,656.0,225.0,1.1,21.3,744.0,843.21,622.15
2018,3,30,13,45,673.5,210.5,1.25,21.4,730.0,828.69,615.58
2018,3,30,14,0,691.0,196.0,1.4,21.5,716.0,810.77,606.13
2018,3,30,14,15,626.5,210.5,1.5,21.5,667.0,751.67,566.55
2018,3,30,14,30,562.0,225.0,1.6,21.5,618.0,691.85,525.64
2018,3,30,14,45,575.5,203.5,1.75,21.45,587.5,658.67,505.03
2018,3,30,15,0,589.0,182.0,1.9,21.4,557.0,625.37,483.29
2018,3,30,15,15,621.5,159.5,1.9,21.4,531.0,598.65,465.01
2018,3,30,15,30,654.0,137.0,1.9,21.4,505.0,567.32,442.65
2018,3,30,15,45,528.0,155.0,2.1,21.05,435.5,477.53,375.28
2018,3,30,16,0,402.0,173.0,2.3,20.7,366.0,400.94,316.34
2018,3,30,16,15,380.5,154.5,2.35,20.2,321.5,349.58,276.46
2018,3,30,16,30,359.0,136.0,2.4,19.7,277.0,299.8,236.54
2018,3,30,16,45,364.5,115.5,2.45,19.2,241.0,260.03,203.17
2018,3,30,17,0,370.0,95.0,2.5,18.7,205.0,219.22,167.62
2018,3,30,17,15,333.0,80.0,2.5,18.05,164.0,171.73,126.8
2018,3,30,17,30,296.0,65.0,2.5,17.4,123.0,128.32,89.4
2018,3,30,17,45,230.5,50.0,2.55,16.8,87.0,84.99,54.23
2018,3,30,18,0,165.0,35.0,2.6,16.2,51.0,49.44,25.99
2018,3,30,18,15,94.5,21.0,2.65,15.9,29.0,21.02,0.0
2018,3,30,18,30,24.0,7.0,2.7,15.6,7.0,6.88,0.0
2018,3,30,18,45,12.0,3.5,2.75,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,31,5,45,3.5,3.0,2.25,12.75,3.0,0.0,0.0
2018,3,31,6,0,7.0,6.0,2.3,12.8,6.0,5.9,0.0
2018,3,31,6,15,58.0,22.0,2.35,13.05,27.5,21.97,0.0
2018,3,31,6,30,109.0,38.0,2.4,13.3,49.0,47.88,27.96
2018,3,31,6,45,85.5,32.0,2.45,13.5,44.0,45.42,28.69
2018,3,31,7,0,62.0,26.0,2.5,13.7,39.0,39.68,25.75
2018,3,31,7,15,31.0,35.5,2.5,13.9,42.0,43.85,30.98
2018,3,31,7,30,0.0,45.0,2.5,14.1,45.0,43.46,31.57
2018,3,31,7,45,0.0,70.5,2.5,14.3,70.5,68.17,52.5
2018,3,31,8,0,0.0,96.0,2.5,14.5,96.0,93.15,73.31
2018,3,31,8,15,9.5,131.5,2.45,14.7,136.0,132.89,106.12
2018,3,31,8,30,19.0,167.0,2.4,14.9,176.0,173.86,139.41
2018,3,31,8,45,33.5,201.0,2.4,15.05,219.0,221.1,177.36
2018,3,31,9,0,48.0,235.0,2.4,15.2,262.0,267.07,213.68
2018,3,31,9,15,53.5,256.0,2.4,15.4,288.5,294.73,234.85
2018,3,31,9,30,59.0,277.0,2.4,15.6,315.0,322.81,256.16
2018,3,31,9,45,62.0,295.0,2.35,15.75,337.0,346.19,273.52
2018,3,31,10,0,65.0,313.0,2.3,15.9,359.0,369.67,290.81
2018,3,31,10,15,74.0,331.5,2.35,16.05,386.0,398.73,312.57
2018,3,31,10,30,83.0,350.0,2.4,16.2,413.0,428.15,334.4
2018,3,31,10,45,80.0,359.0,2.45,16.35,421.0,437.14,340.4
2018,3,31,11,0,77.0,368.0,2.5,16.5,429.0,445.71,346.21
2018,3,31,11,15,83.5,379.5,2.6,16.6,447.0,465.33,360.81
2018,3,31,11,30,90.0,391.0,2.7,16.7,465.0,484.85,375.26
2018,3,31,11,45,117.0,400.5,2.8,16.85,497.5,530.02,409.27
2018,3,31,12,0,144.0,410.0,2.9,17.0,530.0,566.65,436.7
2018,3,31,12,15,176.5,410.0,3.0,17.0,557.5,597.93,460.72
2018,3,31,12,30,209.0,410.0,3.1,17.0,585.0,628.42,484.11
2018,3,31,12,45,239.0,401.5,3.2,17.05,599.5,646.29,498.32
2018,3,31,13,0,269.0,393.0,3.3,17.1,614.0,671.0,517.41
2018,3,31,13,15,274.0,383.0,3.35,17.0,604.5,660.74,510.76
2018,3,31,13,30,279.0,373.0,3.4,16.9,595.0,649.18,503.4
2018,3,31,13,45,307.0,354.0,3.5,16.85,591.5,647.07,503.82
2018,3,31,14,0,335.0,335.0,3.6,16.8,588.0,642.52,502.35
2018,3,31,14,15,318.5,324.5,3.65,16.65,557.0,607.39,477.02
2018,3,31,14,30,302.0,314.0,3.7,16.5,526.0,572.15,451.49
2018,3,31,14,45,271.0,300.5,3.8,16.4,483.5,522.84,414.73
2018,3,31,15,0,240.0,287.0,3.9,16.3,441.0,469.3,374.3
2018,3,31,15,15,203.0,268.0,3.9,16.3,392.0,413.87,331.36
2018,3,31,15,30,166.0,249.0,3.9,16.3,343.0,361.13,289.96
2018,3,31,15,45,204.5,224.5,3.95,15.9,330.5,350.21,282.9
2018,3,31,16,0,243.0,200.0,4.0,15.5,318.0,339.09,274.87
2018,3,31,16,15,195.5,175.0,4.0,15.25,263.0,273.42,221.64
2018,3,31,16,30,148.0,150.0,4.0,15.0,208.0,216.34,174.81
2018,3,31,16,45,114.5,125.0,4.0,14.75,166.0,169.64,136.0
2018,3,31,17,0,81.0,100.0,4.0,14.5,124.0,126.67,100.03
2018,3,31,17,15,82.5,86.0,3.95,14.15,106.5,107.99,83.46
2018,3,31,17,30,84.0,72.0,3.9,13.8,89.0,89.1,66.34
2018,3,31,17,45,64.0,53.0,3.85,13.5,63.5,61.87,43.13
2018,3,31,18,0,44.0,34.0,3.8,13.2,38.0,37.14,21.65
2018,3,31,18,15,22.5,19.5,3.8,13.0,21.5,18.62,0.0
2018,3,31,18,30,1.0,5.0,3.8,12.8,5.0,4.91,0.0
2018,3,31,18,45,0.5,2.5,3.75,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,5,45,24.5,5.0,4.2,11.9,5.0,0.0,0.0
2018,4,1,6,0,49.0,10.0,4.3,12.1,10.0,9.83,0.0
2018,4,1,6,15,163.5,25.0,4.4,12.35,40.0,28.83,0.0
2018,4,1,6,30,278.0,40.0,4.5,12.6,70.0,67.28,37.22
2018,4,1,6,45,371.0,51.0,4.6,12.85,114.5,111.42,71.6
2018,4,1,7,0,464.0,62.0,4.7,13.1,159.0,165.97,117.01
2018,4,1,7,15,530.0,70.0,4.65,13.3,210.5,220.76,165.59
2018,4,1,7,30,596.0,78.0,4.6,13.5,262.0,282.68,220.64
2018,4,1,7,45,650.5,82.0,4.55,13.7,316.5,342.79,274.04
2018,4,1,8,0,705.0,86.0,4.5,13.9,371.0,407.91,330.51
2018,4,1,8,15,737.0,90.5,4.45,14.1,422.5,466.95,380.81
2018,4,1,8,30,769.0,95.0,4.4,14.3,474.0,527.35,430.71
2018,4,1,8,45,791.5,98.5,4.35,14.55,522.0,582.87,475.25
2018,4,1,9,0,814.0,102.0,4.3,14.8,570.0,638.59,518.61
2018,4,1,9,15,783.5,119.5,4.3,15.0,597.5,672.37,543.62
2018,4,1,9,30,753.0,137.0,4.3,15.2,625.0,703.0,565.54
2018,4,1,9,45,792.0,132.5,4.3,15.4,671.5,755.94,603.47
2018,4,1,10,0,831.0,128.0,4.3,15.6,718.0,810.82,641.83
2018,4,1,10,15,868.5,119.0,4.4,15.7,759.0,859.33,675.99
2018,4,1,10,30,906.0,110.0,4.5,15.8,800.0,902.69,706.24
2018,4,1,10,45,912.0,111.0,4.6,15.9,823.5,931.5,726.07
2018,4,1,11,0,918.0,112.0,4.7,16.0,847.0,957.24,743.83
2018,4,1,11,15,922.5,112.5,4.8,16.1,863.5,977.82,758.05
2018,4,1,11,30,927.0,113.0,4.9,16.2,880.0,995.0,770.02
2018,4,1,11,45,929.0,113.5,5.0,16.3,888.0,1006.31,777.99
2018,4,1,12,0,931.0,114.0,5.1,16.4,896.0,1013.99,783.6
2018,4,1,12,15,931.5,113.5,5.3,16.45,896.0,1015.51,785.98
2018,4,1,12,30,932.0,113.0,5.5,16.5,896.0,1013.33,785.87
2018,4,1,12,45,930.5,112.5,5.65,16.5,887.5,1005.58,781.7
2018,4,1,13,0,929.0,112.0,5.8,16.5,879.0,994.19,775.04
2018,4,1,13,15,925.0,111.0,5.95,16.45,862.0,976.39,763.99
2018,4,1,13,30,921.0,110.0,6.1,16.4,845.0,955.18,750.5
2018,4,1,13,45,914.5,108.5,6.25,16.35,820.5,927.93,732.57
2018,4,1,14,0,908.0,107.0,6.4,16.3,796.0,897.63,712.31
2018,4,1,14,15,899.0,105.5,6.55,16.2,764.5,862.38,688.34
2018,4,1,14,30,890.0,104.0,6.7,16.1,733.0,824.58,662.24
2018,4,1,14,45,878.5,102.0,6.8,16.0,695.0,782.01,632.06
2018,4,1,15,0,867.0,100.0,6.9,15.9,657.0,740.34,602.24
2018,4,1,15,15,850.0,97.5,6.9,15.9,613.0,689.55,564.39
2018,4,1,15,30,833.0,95.0,6.9,15.9,569.0,637.81,523.23
2018,4,1,15,45,811.0,92.0,7.1,15.55,521.0,581.94,478.84
2018,4,1,16,0,789.0,89.0,7.3,15.2,473.0,526.2,433.18
2018,4,1,16,15,757.5,85.0,7.3,15.0,421.5,465.22,381.43
2018,4,1,16,30,726.0,81.0,7.3,14.8,370.0,406.2,329.93
2018,4,1,16,45,680.5,76.0,7.3,14.55,316.5,342.67,273.67
2018,4,1,17,0,635.0,71.0,7.3,14.3,263.0,283.17,219.78
2018,4,1,17,15,564.0,65.0,7.2,14.05,211.0,220.22,163.34
2018,4,1,17,30,493.0,59.0,7.1,13.8,159.0,164.94,114.25
2018,4,1,17,45,381.5,49.5,7.05,13.55,113.0,108.17,67.95
2018,4,1,18,0,270.0,40.0,7.0,13.3,67.0,63.98,34.42
2018,4,1,18,15,157.5,24.5,7.0,13.2,38.0,26.46,0.0
2018,4,1,18,30,45.0,9.0,7.0,13.1,9.0,8.85,0.0
2018,4,1,18,45,22.5,4.5,7.0,12.95,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.7,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.75,12.55,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,12.25,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,12.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,12.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.1,12.55,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.2,12.7,11.0,9.83,0.0
2018,4,2,6,15,121.5,25.5,6.3,12.85,37.0,28.24,2.31
2018,4,2,6,30,199.0,41.0,6.4,13.0,63.0,61.15,35.7
2018,4,2,6,45,222.5,57.0,6.55,13.2,94.5,93.89,63.52
2018,4,2,7,0,246.0,73.0,6.7,13.4,126.0,128.03,93.67
2018,4,2,7,15,239.0,91.0,6.7,13.55,154.0,159.26,122.93
2018,4,2,7,30,232.0,109.0,6.7,13.7,182.0,189.55,150.9
2018,4,2,7,45,222.5,136.5,6.75,13.85,216.5,227.57,184.52
2018,4,2,8,0,213.0,164.0,6.8,14.0,251.0,264.38,216.18
2018,4,2,8,15,269.5,179.0,6.7,14.15,303.5,320.17,262.9
2018,4,2,8,30,326.0,194.0,6.6,14.3,356.0,381.36,313.57
2018,4,2,8,45,311.5,218.0,6.55,14.45,385.0,414.2,339.83
2018,4,2,9,0,297.0,242.0,6.5,14.6,414.0,445.01,363.84
2018,4,2,9,15,366.5,241.5,6.45,14.75,469.5,506.36,413.47
2018,4,2,9,30,436.0,241.0,6.4,14.9,525.0,578.4,470.63
2018,4,2,9,45,617.0,187.5,6.4,15.0,614.5,682.75,555.31
2018,4,2,10,0,798.0,134.0,6.4,15.1,704.0,792.73,639.95
2018,4,2,10,15,849.0,118.5,6.3,15.2,748.0,844.67,676.81
2018,4,2,10,30,900.0,103.0,6.2,15.3,792.0,892.29,710.22
2018,4,2,10,45,906.0,103.5,6.1,15.35,815.0,920.35,729.07
2018,4,2,11,0,912.0,104.0,6.0,15.4,838.0,945.36,745.71
2018,4,2,11,15,916.0,104.5,5.9,15.5,854.0,965.3,758.51
2018,4,2,11,30,920.0,105.0,5.8,15.6,870.0,981.85,768.9
2018,4,2,11,45,923.0,105.5,5.7,15.7,878.5,993.97,776.17
2018,4,2,12,0,926.0,106.0,5.6,15.8,887.0,1002.5,780.99
2018,4,2,12,15,926.5,105.5,5.6,15.8,887.0,1003.93,781.89
2018,4,2,12,30,927.0,105.0,5.6,15.8,887.0,1001.7,780.38
2018,4,2,12,45,924.5,105.5,5.6,15.85,878.5,994.02,775.01
2018,4,2,13,0,922.0,106.0,5.6,15.9,870.0,982.76,767.25
2018,4,2,13,15,917.0,106.0,5.65,15.85,853.5,965.13,755.69
2018,4,2,13,30,912.0,106.0,5.7,15.8,837.0,944.16,741.81
2018,4,2,13,45,903.5,106.5,5.7,15.75,813.0,917.4,723.46
2018,4,2,14,0,895.0,107.0,5.7,15.7,789.0,887.72,703.01
2018,4,2,14,15,884.5,106.0,5.7,15.6,757.0,852.07,678.24
2018,4,2,14,30,874.0,105.0,5.7,15.5,725.0,814.01,651.56
2018,4,2,14,45,859.0,104.5,5.65,15.4,687.0,774.04,623.05
2018,4,2,15,0,844.0,104.0,5.6,15.3,649.0,728.98,590.46
2018,4,2,15,15,819.5,103.0,5.6,15.3,603.0,675.53,550.66
2018,4,2,15,30,795.0,102.0,5.6,15.3,557.0,621.85,508.33
2018,4,2,15,45,780.0,95.0,5.55,15.0,510.0,567.63,465.25
2018,4,2,16,0,765.0,88.0,5.5,14.7,463.0,512.99,420.62
2018,4,2,16,15,707.0,86.0,5.45,14.4,403.5,442.51,361.87
2018,4,2,16,30,649.0,84.0,5.4,14.1,344.0,376.35,305.39
2018,4,2,16,45,600.5,79.5,5.35,13.85,293.5,316.34,252.73
2018,4,2,17,0,552.0,75.0,5.3,13.6,243.0,260.81,202.95
2018,4,2,17,15,501.0,66.5,5.2,13.25,196.5,205.38,153.08
2018,4,2,17,30,450.0,58.0,5.1,12.9,150.0,155.42,108.3
2018,4,2,17,45,357.0,48.5,5.0,12.55,108.0,103.88,65.76
2018,4,2,18,0,264.0,39.0,4.9,12.2,66.0,62.71,34.09
2018,4,2,18,15,155.0,24.5,4.7,12.05,38.0,26.6,0.0
2018,4,2,18,30,46.0,10.0,4.5,11.9,10.0,9.83,0.0
2018,4,2,18,45,23.0,5.0,4.3,11.8,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
