Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,3,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,13,5,45,66.0,13.0,3.85,11.1,17.5,12.78,0.0
2018,4,13,6,0,132.0,26.0,3.8,11.4,35.0,24.99,3.37
2018,4,13,6,15,247.0,40.5,3.9,11.7,75.0,58.35,32.6
2018,4,13,6,30,362.0,55.0,4.0,12.0,115.0,104.67,66.56
2018,4,13,6,45,443.0,64.5,4.05,12.3,164.0,153.84,107.06
2018,4,13,7,0,524.0,74.0,4.1,12.6,213.0,211.56,156.91
2018,4,13,7,15,578.0,81.0,4.2,12.9,265.5,267.3,206.86
2018,4,13,7,30,632.0,88.0,4.3,13.2,318.0,328.61,261.18
2018,4,13,7,45,669.5,93.0,4.35,13.5,370.0,386.05,311.64
2018,4,13,8,0,707.0,98.0,4.4,13.8,422.0,446.52,363.3
2018,4,13,8,15,734.0,103.0,4.35,14.05,472.5,504.06,411.13
2018,4,13,8,30,761.0,108.0,4.3,14.3,523.0,562.86,458.49
2018,4,13,8,45,780.0,111.5,4.3,14.5,569.0,615.35,499.92
2018,4,13,9,0,799.0,115.0,4.3,14.7,615.0,668.13,540.49
2018,4,13,9,15,817.5,116.5,4.25,14.9,658.0,717.98,576.94
2018,4,13,9,30,836.0,118.0,4.2,15.1,701.0,767.01,611.08
2018,4,13,9,45,853.0,117.5,4.15,15.3,738.5,811.59,641.56
2018,4,13,10,0,870.0,117.0,4.1,15.5,776.0,850.94,667.89
2018,4,13,10,15,878.0,119.0,4.05,15.65,806.0,886.69,691.53
2018,4,13,10,30,886.0,121.0,4.0,15.8,836.0,919.86,713.16
2018,4,13,10,45,891.0,122.0,3.95,16.0,858.0,946.49,729.95
2018,4,13,11,0,896.0,123.0,3.9,16.2,880.0,970.07,744.59
2018,4,13,11,15,899.0,124.5,3.9,16.3,895.0,989.09,756.69
2018,4,13,11,30,902.0,126.0,3.9,16.4,910.0,1004.76,766.59
2018,4,13,11,45,903.0,127.0,3.9,16.55,917.0,1014.54,772.43
2018,4,13,12,0,904.0,128.0,3.9,16.7,924.0,1020.82,776.03
2018,4,13,12,15,843.0,160.5,3.95,16.75,902.0,1002.03,763.28
2018,4,13,12,30,782.0,193.0,4.0,16.8,880.0,973.62,744.16
2018,4,13,12,45,783.5,189.5,4.0,16.9,872.0,965.82,738.95
2018,4,13,13,0,785.0,186.0,4.0,17.0,864.0,954.86,731.51
2018,4,13,13,15,769.0,190.0,4.05,17.05,843.0,935.86,719.02
2018,4,13,13,30,753.0,194.0,4.1,17.1,822.0,910.54,702.19
2018,4,13,13,45,752.5,186.5,4.1,17.1,799.0,884.83,684.99
2018,4,13,14,0,752.0,179.0,4.1,17.1,776.0,856.38,665.81
2018,4,13,14,15,753.5,170.0,4.15,17.1,748.0,825.39,645.01
2018,4,13,14,30,755.0,161.0,4.2,17.1,720.0,791.75,622.17
2018,4,13,14,45,720.0,163.0,4.2,17.05,674.5,738.72,584.84
2018,4,13,15,0,685.0,165.0,4.2,17.0,629.0,685.96,545.83
2018,4,13,15,15,652.5,160.5,4.2,17.0,579.5,628.97,503.01
2018,4,13,15,30,620.0,156.0,4.2,17.0,530.0,572.95,460.09
2018,4,13,15,45,663.5,133.5,4.25,16.75,504.5,545.87,440.14
2018,4,13,16,0,707.0,111.0,4.3,16.5,479.0,513.03,414.48
2018,4,13,16,15,694.0,102.5,4.35,16.25,433.5,460.32,371.51
2018,4,13,16,30,681.0,94.0,4.4,16.0,388.0,407.68,327.22
2018,4,13,16,45,643.5,86.0,4.45,15.75,335.0,346.16,274.52
2018,4,13,17,0,606.0,78.0,4.5,15.5,282.0,287.91,223.27
2018,4,13,17,15,561.0,71.5,4.5,15.15,234.5,232.62,173.87
2018,4,13,17,30,516.0,65.0,4.5,14.8,187.0,182.02,128.44
2018,4,13,17,45,427.0,56.0,4.5,14.4,140.0,126.66,82.25
2018,4,13,18,0,338.0,47.0,4.5,14.0,93.0,80.94,47.02
2018,4,13,18,15,221.0,33.0,4.35,13.75,58.0,40.32,18.08
2018,4,13,18,30,104.0,19.0,4.2,13.5,23.0,18.68,0.0
2018,4,13,18,45,52.0,9.5,4.1,13.2,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,2.8,11.65,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,2.8,11.9,4.0,0.0,0.0
2018,4,14,5,45,88.5,17.0,2.8,12.1,22.5,16.71,0.0
2018,4,14,6,0,164.0,30.0,2.8,12.3,41.0,29.96,7.97
2018,4,14,6,15,276.0,42.0,2.85,12.55,80.5,63.01,35.26
2018,4,14,6,30,388.0,54.0,2.9,12.8,120.0,109.37,69.25
2018,4,14,6,45,465.5,62.5,2.9,13.05,169.0,157.78,109.27
2018,4,14,7,0,543.0,71.0,2.9,13.3,218.0,215.1,158.83
2018,4,14,7,15,596.0,78.0,2.9,13.55,271.0,271.71,209.24
2018,4,14,7,30,649.0,85.0,2.9,13.8,324.0,333.75,263.65
2018,4,14,7,45,686.0,89.5,2.85,14.0,376.0,391.42,313.7
2018,4,14,8,0,723.0,94.0,2.8,14.2,428.0,452.03,364.68
2018,4,14,8,15,750.0,98.0,2.7,14.4,478.5,509.14,411.27
2018,4,14,8,30,777.0,102.0,2.6,14.6,529.0,567.53,457.3
2018,4,14,8,45,797.5,104.5,2.5,14.8,575.5,621.1,498.19
2018,4,14,9,0,818.0,107.0,2.4,15.0,622.0,674.58,537.71
2018,4,14,9,15,835.0,108.5,2.3,15.25,664.5,724.08,571.76
2018,4,14,9,30,852.0,110.0,2.2,15.5,707.0,772.57,603.72
2018,4,14,9,45,868.5,109.5,2.15,15.75,745.0,814.06,630.46
2018,4,14,10,0,885.0,109.0,2.1,16.0,783.0,856.82,657.71
2018,4,14,10,15,893.5,110.5,2.15,16.2,813.0,892.87,681.02
2018,4,14,10,30,902.0,112.0,2.2,16.4,843.0,926.32,702.49
2018,4,14,10,45,908.0,112.5,2.2,16.6,865.5,953.64,719.24
2018,4,14,11,0,914.0,113.0,2.2,16.8,888.0,977.89,733.95
2018,4,14,11,15,917.0,114.5,2.3,16.95,903.0,997.14,746.62
2018,4,14,11,30,920.0,116.0,2.4,17.1,918.0,1012.97,757.16
2018,4,14,11,45,922.0,116.5,2.45,17.2,925.5,1023.29,763.78
2018,4,14,12,0,924.0,117.0,2.5,17.3,933.0,1030.05,768.23
2018,4,14,12,15,925.0,116.5,2.65,17.3,932.5,1031.18,770.46
2018,4,14,12,30,926.0,116.0,2.8,17.3,932.0,1028.68,770.41
2018,4,14,12,45,924.5,115.5,2.95,17.35,923.0,1020.14,766.25
2018,4,14,13,0,923.0,115.0,3.1,17.4,914.0,1008.05,759.78
2018,4,14,13,15,919.5,113.5,3.25,17.4,896.5,989.53,749.12
2018,4,14,13,30,916.0,112.0,3.4,17.4,879.0,967.65,736.15
2018,4,14,13,45,910.5,110.5,3.6,17.35,854.5,940.74,720.08
2018,4,14,14,0,905.0,109.0,3.8,17.3,830.0,910.8,701.7
2018,4,14,14,15,896.5,107.5,3.9,17.2,798.0,875.47,678.86
2018,4,14,14,30,888.0,106.0,4.0,17.1,766.0,837.64,654.01
2018,4,14,14,45,877.0,104.0,4.15,17.05,728.0,795.04,625.51
2018,4,14,15,0,866.0,102.0,4.3,17.0,690.0,750.56,595.27
2018,4,14,15,15,850.5,99.0,4.3,17.0,646.0,702.44,561.22
2018,4,14,15,30,835.0,96.0,4.3,17.0,602.0,650.77,522.52
2018,4,14,15,45,813.5,94.0,4.55,16.7,554.0,595.8,481.09
2018,4,14,16,0,792.0,92.0,4.8,16.4,506.0,540.96,438.16
2018,4,14,16,15,762.0,88.5,4.9,16.15,454.5,480.72,389.0
2018,4,14,16,30,732.0,85.0,5.0,15.9,403.0,422.05,339.56
2018,4,14,16,45,689.5,81.5,5.05,15.7,350.0,360.4,286.26
2018,4,14,17,0,647.0,78.0,5.1,15.5,297.0,302.44,234.81
2018,4,14,17,15,526.0,74.0,5.05,15.2,232.0,225.75,169.44
2018,4,14,17,30,405.0,70.0,5.0,14.9,167.0,161.5,115.6
2018,4,14,17,45,259.0,59.0,4.95,14.65,115.5,101.28,68.33
2018,4,14,18,0,113.0,48.0,4.9,14.4,64.0,58.11,37.62
2018,4,14,18,15,56.5,29.5,4.8,14.25,37.5,30.41,15.35
2018,4,14,18,30,0.0,11.0,4.7,14.1,11.0,10.81,0.0
2018,4,14,18,45,0.0,5.5,4.55,14.0,5.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,5,15,7.5,2.0,2.7,12.05,2.0,0.0,0.0
2018,4,15,5,30,15.0,4.0,2.8,12.2,4.0,0.0,0.0
2018,4,15,5,45,15.0,13.0,2.9,12.3,13.5,12.78,0.0
2018,4,15,6,0,15.0,22.0,3.0,12.4,23.0,21.36,6.89
2018,4,15,6,15,81.5,40.0,3.1,12.6,53.5,45.31,28.41
2018,4,15,6,30,148.0,58.0,3.2,12.8,84.0,78.06,53.69
2018,4,15,6,45,95.5,79.5,3.35,13.0,98.5,97.28,73.32
2018,4,15,7,0,43.0,101.0,3.5,13.2,113.0,109.7,86.51
2018,4,15,7,15,49.5,121.0,3.55,13.4,137.5,134.25,107.43
2018,4,15,7,30,56.0,141.0,3.6,13.6,162.0,159.59,128.7
2018,4,15,7,45,75.0,166.5,3.65,13.8,199.0,196.6,159.26
2018,4,15,8,0,94.0,192.0,3.7,14.0,236.0,235.72,191.21
2018,4,15,8,15,154.5,215.0,3.8,14.15,296.5,299.81,243.44
2018,4,15,8,30,215.0,238.0,3.9,14.3,357.0,367.22,297.73
2018,4,15,8,45,235.5,257.5,4.05,14.45,398.0,411.09,332.27
2018,4,15,9,0,256.0,277.0,4.2,14.6,439.0,460.93,371.07
2018,4,15,9,15,344.0,268.5,4.3,14.65,501.5,528.01,424.66
2018,4,15,9,30,432.0,260.0,4.4,14.7,564.0,606.79,486.34
2018,4,15,9,45,638.5,194.0,4.5,14.8,669.0,724.35,579.54
2018,4,15,10,0,845.0,128.0,4.6,14.9,774.0,848.67,671.1
2018,4,15,10,15,867.5,123.0,4.7,15.0,808.0,884.98,695.97
2018,4,15,10,30,890.0,118.0,4.8,15.1,842.0,923.42,722.85
2018,4,15,10,45,895.0,118.5,4.85,15.15,863.5,949.49,740.59
2018,4,15,11,0,900.0,119.0,4.9,15.2,885.0,972.49,756.28
2018,4,15,11,15,902.0,120.0,5.05,15.25,898.5,989.95,768.93
2018,4,15,11,30,904.0,121.0,5.2,15.3,912.0,1004.05,779.34
2018,4,15,11,45,904.5,121.0,5.3,15.3,917.5,1012.18,785.47
2018,4,15,12,0,905.0,121.0,5.4,15.3,923.0,1016.81,789.28
2018,4,15,12,15,821.5,163.5,5.6,15.3,891.0,986.07,768.85
2018,4,15,12,30,738.0,206.0,5.8,15.3,859.0,950.26,744.74
2018,4,15,12,45,505.5,306.5,6.0,15.3,751.5,821.91,647.86
2018,4,15,13,0,273.0,407.0,6.2,15.3,644.0,690.83,543.66
2018,4,15,13,15,176.5,389.5,6.35,15.1,541.5,569.31,450.62
2018,4,15,13,30,80.0,372.0,6.5,14.9,439.0,450.7,357.21
2018,4,15,13,45,47.5,312.5,6.7,14.7,352.0,357.62,284.56
2018,4,15,14,0,15.0,253.0,6.9,14.5,265.0,261.4,207.79
2018,4,15,14,15,8.5,202.5,7.0,14.3,209.0,205.09,162.89
2018,4,15,14,30,2.0,152.0,7.1,14.1,153.0,149.55,117.94
2018,4,15,14,45,2.0,137.0,7.2,13.9,138.0,134.69,106.14
2018,4,15,15,0,2.0,122.0,7.3,13.7,123.0,119.87,94.26
2018,4,15,15,15,4.5,144.5,7.3,13.7,147.0,143.62,114.19
2018,4,15,15,30,7.0,167.0,7.3,13.7,171.0,167.25,134.02
2018,4,15,15,45,5.0,147.0,7.35,13.35,150.0,145.98,116.9
2018,4,15,16,0,3.0,127.0,7.4,13.0,129.0,124.96,99.85
2018,4,15,16,15,19.0,132.0,7.25,12.9,140.5,137.83,111.15
2018,4,15,16,30,35.0,137.0,7.1,12.8,152.0,150.51,122.08
2018,4,15,16,45,79.5,128.5,6.95,12.7,157.0,159.56,129.46
2018,4,15,17,0,124.0,120.0,6.8,12.6,162.0,161.3,129.71
2018,4,15,17,15,102.5,93.0,6.6,12.45,124.0,120.87,94.96
2018,4,15,17,30,81.0,66.0,6.4,12.3,86.0,83.1,62.52
2018,4,15,17,45,67.0,50.0,6.25,12.15,64.0,59.97,42.47
2018,4,15,18,0,53.0,34.0,6.1,12.0,42.0,38.62,24.38
2018,4,15,18,15,39.5,22.5,6.0,11.9,27.0,23.36,11.01
2018,4,15,18,30,26.0,11.0,5.9,11.8,12.0,10.81,0.0
2018,4,15,18,45,13.0,5.5,5.75,11.75,6.0,5.41,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.85,11.3,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,11.4,1.0,0.0,0.0
2018,4,16,5,45,6.0,10.0,4.0,11.45,10.5,9.83,0.0
2018,4,16,6,0,12.0,19.0,4.1,11.5,20.0,18.73,6.46
2018,4,16,6,15,16.5,33.0,4.25,11.5,35.5,33.32,21.32
2018,4,16,6,30,21.0,47.0,4.4,11.5,51.0,48.61,34.76
2018,4,16,6,45,43.5,68.0,4.6,11.55,79.0,75.03,56.97
2018,4,16,7,0,66.0,89.0,4.8,11.6,107.0,104.26,81.87
2018,4,16,7,15,53.0,102.5,4.9,11.55,119.0,117.31,93.92
2018,4,16,7,30,40.0,116.0,5.0,11.5,131.0,128.85,104.2
2018,4,16,7,45,102.0,142.0,5.05,11.5,188.0,186.24,152.42
2018,4,16,8,0,164.0,168.0,5.1,11.5,245.0,248.73,204.87
2018,4,16,8,15,220.5,176.0,5.2,11.5,291.5,299.55,247.6
2018,4,16,8,30,277.0,184.0,5.3,11.5,338.0,352.99,292.34
2018,4,16,8,45,205.0,191.5,5.35,11.5,311.0,328.55,271.4
2018,4,16,9,0,133.0,199.0,5.4,11.5,284.0,292.77,240.72
2018,4,16,9,15,335.5,214.5,5.4,11.55,447.5,472.24,389.42
2018,4,16,9,30,538.0,230.0,5.4,11.6,611.0,658.24,537.75
2018,4,16,9,45,560.0,236.5,5.4,11.6,650.5,703.61,571.8
2018,4,16,10,0,582.0,243.0,5.4,11.6,690.0,748.72,605.81
2018,4,16,10,15,461.0,295.0,5.4,11.65,657.5,716.02,576.57
2018,4,16,10,30,340.0,347.0,5.4,11.7,625.0,668.51,536.21
2018,4,16,10,45,214.0,343.5,5.35,11.7,520.0,557.77,447.7
2018,4,16,11,0,88.0,340.0,5.3,11.7,415.0,426.04,341.17
2018,4,16,11,15,95.5,295.0,5.3,11.7,377.5,395.42,318.08
2018,4,16,11,30,103.0,250.0,5.3,11.7,340.0,357.28,288.74
2018,4,16,11,45,267.5,308.5,5.3,11.65,545.5,587.11,473.11
2018,4,16,12,0,432.0,367.0,5.3,11.6,751.0,818.29,649.17
2018,4,16,12,15,335.5,285.0,5.3,11.6,583.0,638.87,513.26
2018,4,16,12,30,239.0,203.0,5.3,11.6,415.0,456.45,372.01
2018,4,16,12,45,165.5,266.0,5.35,11.55,412.0,441.8,357.61
2018,4,16,13,0,92.0,329.0,5.4,11.5,409.0,427.97,343.37
2018,4,16,13,15,223.5,327.5,5.5,11.5,517.0,556.14,448.26
2018,4,16,13,30,355.0,326.0,5.6,11.5,625.0,671.53,540.73
2018,4,16,13,45,524.5,268.0,5.65,11.5,695.5,762.78,615.24
2018,4,16,14,0,694.0,210.0,5.7,11.5,766.0,839.46,677.39
2018,4,16,14,15,639.0,222.0,5.85,11.5,718.5,783.72,635.2
2018,4,16,14,30,584.0,234.0,6.0,11.5,671.0,726.95,591.85
2018,4,16,14,45,632.0,201.0,6.1,11.5,652.0,710.73,581.83
2018,4,16,15,0,680.0,168.0,6.2,11.5,633.0,686.78,565.32
2018,4,16,15,15,711.0,147.5,6.2,11.5,606.5,657.81,543.5
2018,4,16,15,30,742.0,127.0,6.2,11.5,580.0,624.21,517.41
2018,4,16,15,45,622.5,143.5,6.35,11.45,503.0,532.65,442.53
2018,4,16,16,0,503.0,160.0,6.5,11.4,426.0,448.62,372.69
2018,4,16,16,15,573.5,128.5,6.5,11.3,403.0,427.39,354.62
2018,4,16,16,30,644.0,97.0,6.5,11.2,380.0,395.71,326.17
2018,4,16,16,45,590.5,93.0,6.45,11.15,327.0,333.82,271.47
2018,4,16,17,0,537.0,89.0,6.4,11.1,274.0,276.99,220.41
2018,4,16,17,15,439.0,83.5,6.25,11.0,218.0,210.13,161.95
2018,4,16,17,30,341.0,78.0,6.1,10.9,162.0,155.56,115.02
2018,4,16,17,45,282.5,64.0,5.95,10.8,122.0,110.55,76.39
2018,4,16,18,0,224.0,50.0,5.8,10.7,82.0,72.39,45.54
2018,4,16,18,15,142.0,34.0,5.7,10.65,51.5,38.05,19.84
2018,4,16,18,30,60.0,18.0,5.6,10.6,21.0,15.2,0.0
2018,4,16,18,45,30.0,9.0,5.45,10.5,10.5,8.85,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.5,2.95,9.35,3.0,0.0,0.0
2018,4,17,5,30,34.0,7.0,2.9,9.6,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.0,2.8,9.85,29.5,19.66,0.0
2018,4,17,6,0,245.0,33.0,2.7,10.1,53.0,37.63,16.08
2018,4,17,6,15,357.5,43.0,2.65,10.3,96.0,74.93,42.3
2018,4,17,6,30,470.0,53.0,2.6,10.5,139.0,124.44,79.36
2018,4,17,6,45,540.0,60.5,2.6,10.7,190.0,175.71,123.12
2018,4,17,7,0,610.0,68.0,2.6,10.9,241.0,234.91,175.48
2018,4,17,7,15,658.0,74.0,2.5,11.1,295.0,293.02,227.9
2018,4,17,7,30,706.0,80.0,2.4,11.3,349.0,355.87,283.41
2018,4,17,7,45,738.5,84.5,2.3,11.45,402.0,414.95,334.72
2018,4,17,8,0,771.0,89.0,2.2,11.6,455.0,476.1,386.0
2018,4,17,8,15,794.5,92.5,2.1,11.85,505.0,533.32,432.31
2018,4,17,8,30,818.0,96.0,2.0,12.1,555.0,591.28,477.47
2018,4,17,8,45,835.5,98.5,1.9,12.35,601.5,644.76,517.64
2018,4,17,9,0,853.0,101.0,1.8,12.6,648.0,697.77,555.94
2018,4,17,9,15,867.5,103.5,1.65,12.85,690.5,745.4,586.83
2018,4,17,9,30,882.0,106.0,1.5,13.1,733.0,793.82,617.37
2018,4,17,9,45,892.5,107.5,1.35,13.35,769.5,836.4,642.87
2018,4,17,10,0,903.0,109.0,1.2,13.6,806.0,876.88,666.16
2018,4,17,10,15,910.0,111.0,1.05,13.8,835.5,912.49,685.56
2018,4,17,10,30,917.0,113.0,0.9,14.0,865.0,945.37,702.53
2018,4,17,10,45,921.0,115.0,0.75,14.2,887.5,972.57,715.25
2018,4,17,11,0,925.0,117.0,0.6,14.4,910.0,996.57,725.54
2018,4,17,11,15,928.5,118.0,0.6,14.5,925.0,1015.74,736.38
2018,4,17,11,30,932.0,119.0,0.6,14.6,940.0,1031.47,745.21
2018,4,17,11,45,933.5,119.0,0.6,14.75,946.5,1040.69,749.98
2018,4,17,12,0,935.0,119.0,0.6,14.9,953.0,1046.31,752.74
2018,4,17,12,15,933.5,120.0,0.7,15.0,951.5,1046.39,754.84
2018,4,17,12,30,932.0,121.0,0.8,15.1,950.0,1042.83,754.82
2018,4,17,12,45,928.0,121.5,0.95,15.2,940.0,1032.71,751.84
2018,4,17,13,0,924.0,122.0,1.1,15.3,930.0,1019.09,746.54
2018,4,17,13,15,917.5,123.0,1.3,15.3,912.0,1000.2,738.82
2018,4,17,13,30,911.0,124.0,1.5,15.3,894.0,978.07,728.57
2018,4,17,13,45,900.5,125.0,1.7,15.35,868.0,949.23,713.27
2018,4,17,14,0,890.0,126.0,1.9,15.4,842.0,917.66,695.64
2018,4,17,14,15,881.0,124.0,2.2,15.35,809.5,881.73,675.69
2018,4,17,14,30,872.0,122.0,2.5,15.3,777.0,846.9,655.62
2018,4,17,14,45,861.0,119.5,2.8,15.25,739.0,803.91,628.91
2018,4,17,15,0,850.0,117.0,3.1,15.2,701.0,759.08,600.03
2018,4,17,15,15,833.5,114.0,3.1,15.2,656.5,708.29,564.43
2018,4,17,15,30,817.0,111.0,3.1,15.2,612.0,656.63,525.7
2018,4,17,15,45,781.0,109.0,3.65,14.95,557.5,593.55,479.21
2018,4,17,16,0,745.0,107.0,4.2,14.7,503.0,532.37,432.1
2018,4,17,16,15,710.5,103.0,4.35,14.5,450.5,471.49,382.77
2018,4,17,16,30,676.0,99.0,4.5,14.3,398.0,412.84,333.67
2018,4,17,16,45,653.5,89.0,4.7,14.1,348.0,355.49,284.18
2018,4,17,17,0,631.0,79.0,4.9,13.9,298.0,299.77,234.52
2018,4,17,17,15,565.5,72.5,4.95,13.55,244.0,237.09,179.14
2018,4,17,17,30,500.0,66.0,5.0,13.2,190.0,181.45,129.93
2018,4,17,17,45,418.0,57.5,5.05,12.9,144.0,128.38,85.0
2018,4,17,18,0,336.0,49.0,5.1,12.6,98.0,84.1,50.21
2018,4,17,18,15,225.0,35.0,5.05,12.4,62.0,43.46,21.79
2018,4,17,18,30,114.0,21.0,5.0,12.2,26.0,16.69,0.0
2018,4,17,18,45,57.0,10.5,4.95,12.0,13.0,10.32,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,7.5,2.3,11.2,7.5,7.37,0.0
2018,4,18,6,0,0.0,13.0,2.3,11.3,13.0,12.54,3.54
2018,4,18,6,15,0.0,20.0,2.25,11.4,20.0,19.29,10.5
2018,4,18,6,30,0.0,27.0,2.2,11.5,27.0,26.05,16.63
2018,4,18,6,45,0.0,40.5,2.15,11.65,40.5,39.11,28.05
2018,4,18,7,0,0.0,54.0,2.1,11.8,54.0,52.17,39.36
2018,4,18,7,15,0.0,76.0,2.05,11.85,76.0,73.49,57.57
2018,4,18,7,30,0.0,98.0,2.0,11.9,98.0,94.89,75.57
2018,4,18,7,45,0.0,102.5,1.9,11.95,102.5,99.29,79.0
2018,4,18,8,0,0.0,107.0,1.8,12.0,107.0,103.68,82.39
2018,4,18,8,15,3.0,135.5,1.85,12.1,137.0,133.23,106.71
2018,4,18,8,30,6.0,164.0,1.9,12.2,167.0,163.21,131.01
2018,4,18,8,45,11.5,193.5,1.9,12.3,200.5,196.21,157.47
2018,4,18,9,0,17.0,223.0,1.9,12.4,234.0,229.82,184.08
2018,4,18,9,15,57.5,265.0,1.95,12.55,305.5,306.61,245.5
2018,4,18,9,30,98.0,307.0,2.0,12.7,377.0,383.39,305.43
2018,4,18,9,45,101.0,322.0,2.05,12.8,397.5,405.08,321.24
2018,4,18,10,0,104.0,337.0,2.1,12.9,418.0,432.81,341.78
2018,4,18,10,15,86.0,353.5,2.25,13.0,422.0,431.46,339.7
2018,4,18,10,30,68.0,370.0,2.4,13.1,426.0,434.95,341.37
2018,4,18,10,45,68.5,380.5,2.5,13.2,438.0,448.14,351.04
2018,4,18,11,0,69.0,391.0,2.6,13.3,450.0,461.12,360.5
2018,4,18,11,15,48.5,365.0,2.75,13.4,407.0,415.69,325.4
2018,4,18,11,30,28.0,339.0,2.9,13.5,364.0,369.55,289.6
2018,4,18,11,45,27.5,341.0,3.05,13.6,365.5,371.47,291.2
2018,4,18,12,0,27.0,343.0,3.2,13.7,367.0,373.23,292.51
2018,4,18,12,15,28.5,347.5,3.3,13.75,373.0,379.39,297.33
2018,4,18,12,30,30.0,352.0,3.4,13.8,379.0,385.38,302.04
2018,4,18,12,45,43.5,366.0,3.5,13.9,404.5,412.74,323.56
2018,4,18,13,0,57.0,380.0,3.6,14.0,430.0,439.66,344.59
2018,4,18,13,15,199.0,352.5,3.6,14.0,522.0,551.8,435.05
2018,4,18,13,30,341.0,325.0,3.6,14.0,614.0,657.72,518.12
2018,4,18,13,45,487.5,282.5,3.65,14.0,682.5,744.85,586.16
2018,4,18,14,0,634.0,240.0,3.7,14.0,751.0,818.22,643.18
2018,4,18,14,15,693.5,204.0,3.65,13.95,743.0,812.4,640.66
2018,4,18,14,30,753.0,168.0,3.6,13.9,735.0,800.11,632.73
2018,4,18,14,45,822.5,133.0,3.6,13.85,724.0,788.52,625.68
2018,4,18,15,0,892.0,98.0,3.6,13.8,713.0,768.53,612.53
2018,4,18,15,15,886.0,93.0,3.6,13.8,671.5,721.68,579.34
2018,4,18,15,30,880.0,88.0,3.6,13.8,630.0,672.94,543.65
2018,4,18,15,45,861.5,84.5,3.55,13.65,580.5,616.47,499.82
2018,4,18,16,0,843.0,81.0,3.5,13.5,531.0,560.76,455.33
2018,4,18,16,15,817.0,78.0,3.45,13.35,478.5,500.51,405.94
2018,4,18,16,30,791.0,75.0,3.4,13.2,426.0,441.42,355.96
2018,4,18,16,45,731.5,74.0,3.3,13.05,367.0,372.4,296.75
2018,4,18,17,0,672.0,73.0,3.2,12.9,308.0,308.45,240.59
2018,4,18,17,15,565.0,70.0,3.1,12.65,245.0,234.99,177.37
2018,4,18,17,30,458.0,67.0,3.0,12.4,182.0,173.29,124.72
2018,4,18,17,45,386.0,57.0,2.9,12.1,138.0,122.85,81.91
2018,4,18,18,0,314.0,47.0,2.8,11.8,94.0,80.11,48.0
2018,4,18,18,15,207.5,34.0,2.75,11.6,60.0,41.87,21.33
2018,4,18,18,30,101.0,21.0,2.7,11.4,26.0,16.62,0.0
2018,4,18,18,45,50.5,10.5,2.65,11.2,13.0,10.32,0.0
2018,4,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.25,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.6,8.0,7.86,0.0
2018,4,19,5,45,177.0,20.5,3.25,11.0,34.0,20.15,0.0
2018,4,19,6,0,301.0,33.0,3.4,11.4,60.0,42.56,19.43
2018,4,19,6,15,405.5,41.5,3.55,11.65,104.0,80.34,44.59
2018,4,19,6,30,510.0,50.0,3.7,11.9,148.0,130.57,82.74
2018,4,19,6,45,571.0,57.5,3.9,12.15,198.5,182.55,127.77
2018,4,19,7,0,632.0,65.0,4.1,12.4,249.0,241.35,180.37
2018,4,19,7,15,675.5,70.0,4.15,12.6,302.0,298.33,232.29
2018,4,19,7,30,719.0,75.0,4.2,12.8,355.0,359.84,287.28
2018,4,19,7,45,747.0,80.0,4.3,12.95,406.5,417.88,338.57
2018,4,19,8,0,775.0,85.0,4.4,13.1,458.0,477.75,389.97
2018,4,19,8,15,756.0,99.0,4.4,13.3,495.0,522.55,427.47
2018,4,19,8,30,737.0,113.0,4.4,13.5,532.0,564.29,461.18
2018,4,19,8,45,755.0,119.5,4.4,13.7,579.5,617.96,503.41
2018,4,19,9,0,773.0,126.0,4.4,13.9,627.0,671.85,544.65
2018,4,19,9,15,830.0,113.5,4.4,14.1,682.5,734.2,590.79
2018,4,19,9,30,887.0,101.0,4.4,14.3,738.0,795.83,634.46
2018,4,19,9,45,861.5,119.5,4.35,14.5,763.0,830.26,657.23
2018,4,19,10,0,836.0,138.0,4.3,14.7,788.0,857.39,674.66
2018,4,19,10,15,867.0,129.5,4.3,14.9,825.5,897.02,701.36
2018,4,19,10,30,898.0,121.0,4.3,15.1,863.0,939.4,729.65
2018,4,19,10,45,904.5,122.0,4.3,15.25,886.0,967.29,747.68
2018,4,19,11,0,911.0,123.0,4.3,15.4,909.0,992.15,763.66
2018,4,19,11,15,930.0,115.0,4.45,15.5,929.0,1016.46,780.9
2018,4,19,11,30,949.0,107.0,4.6,15.6,949.0,1037.73,796.12
2018,4,19,11,45,953.5,106.0,4.75,15.7,957.0,1048.85,804.46
2018,4,19,12,0,958.0,105.0,4.9,15.8,965.0,1056.34,810.48
2018,4,19,12,15,955.0,107.0,5.1,15.85,963.0,1055.9,811.73
2018,4,19,12,30,952.0,109.0,5.3,15.9,961.0,1051.75,810.51
2018,4,19,12,45,945.0,111.5,5.5,15.95,950.0,1040.57,804.42
2018,4,19,13,0,938.0,114.0,5.7,16.0,939.0,1025.87,795.87
2018,4,19,13,15,933.0,113.0,5.85,15.95,920.0,1006.03,783.61
2018,4,19,13,30,928.0,112.0,6.0,15.9,901.0,982.87,768.95
2018,4,19,13,45,921.0,111.5,6.1,15.85,875.5,955.22,750.68
2018,4,19,14,0,914.0,111.0,6.2,15.8,850.0,924.61,730.19
2018,4,19,14,15,905.5,109.5,6.2,15.75,818.0,888.9,705.34
2018,4,19,14,30,897.0,108.0,6.2,15.7,786.0,850.68,678.52
2018,4,19,14,45,883.5,106.5,6.2,15.6,746.5,806.25,647.01
2018,4,19,15,0,870.0,105.0,6.2,15.5,707.0,760.12,613.93
2018,4,19,15,15,853.5,103.0,6.2,15.5,662.5,712.08,578.81
2018,4,19,15,30,837.0,101.0,6.2,15.5,618.0,660.63,539.19
2018,4,19,15,45,815.5,98.0,6.1,15.3,569.5,604.47,494.45
2018,4,19,16,0,794.0,95.0,6.0,15.1,521.0,548.48,448.77
2018,4,19,16,15,763.0,92.5,5.9,14.85,469.0,488.61,398.89
2018,4,19,16,30,732.0,90.0,5.8,14.6,417.0,430.36,349.06
2018,4,19,16,45,689.5,85.5,5.7,14.4,363.0,367.57,294.38
2018,4,19,17,0,647.0,81.0,5.6,14.2,309.0,308.5,241.72
2018,4,19,17,15,589.0,75.0,5.5,13.85,256.5,247.48,187.33
2018,4,19,17,30,531.0,69.0,5.4,13.5,204.0,192.6,138.28
2018,4,19,17,45,441.5,60.5,5.25,13.2,155.0,136.27,90.7
2018,4,19,18,0,352.0,52.0,5.1,12.9,106.0,89.51,54.05
2018,4,19,18,15,236.5,38.0,4.85,12.7,68.0,47.39,24.84
2018,4,19,18,30,121.0,24.0,4.6,12.5,30.0,19.13,0.0
2018,4,19,18,45,60.5,12.0,4.4,12.3,15.0,11.8,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,2.65,11.35,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,2.6,11.6,8.0,7.86,0.0
2018,4,20,5,45,141.0,22.5,2.6,11.9,34.0,18.07,0.0
2018,4,20,6,0,243.0,37.0,2.6,12.2,60.0,43.77,21.97
2018,4,20,6,15,258.0,46.5,2.6,12.45,84.5,70.5,42.4
2018,4,20,6,30,273.0,56.0,2.6,12.7,109.0,98.78,66.18
2018,4,20,6,45,143.5,80.0,2.6,12.9,108.5,110.16,82.77
2018,4,20,7,0,14.0,104.0,2.6,13.1,108.0,104.35,82.94
2018,4,20,7,15,32.0,128.5,2.55,13.35,140.5,136.13,109.3
2018,4,20,7,30,50.0,153.0,2.5,13.6,173.0,169.49,136.74
2018,4,20,7,45,66.0,178.0,2.45,13.85,208.0,204.55,165.29
2018,4,20,8,0,82.0,203.0,2.4,14.1,243.0,241.38,194.89
2018,4,20,8,15,114.0,228.0,2.45,14.35,290.0,291.74,235.13
2018,4,20,8,30,146.0,253.0,2.5,14.6,337.0,342.65,275.23
2018,4,20,8,45,164.5,275.5,2.55,14.85,377.0,385.16,307.97
2018,4,20,9,0,183.0,298.0,2.6,15.1,417.0,429.06,341.33
2018,4,20,9,15,215.5,314.0,2.65,15.3,463.0,477.84,378.4
2018,4,20,9,30,248.0,330.0,2.7,15.5,509.0,533.96,420.35
2018,4,20,9,45,273.5,342.0,2.75,15.7,548.5,577.17,452.04
2018,4,20,10,0,299.0,354.0,2.8,15.9,588.0,621.29,484.08
2018,4,20,10,15,258.0,376.5,2.85,16.1,583.5,618.65,479.79
2018,4,20,10,30,217.0,399.0,2.9,16.3,579.0,606.15,468.66
2018,4,20,10,45,195.0,413.0,3.0,16.45,578.0,605.97,467.44
2018,4,20,11,0,173.0,427.0,3.1,16.6,577.0,604.13,464.91
2018,4,20,11,15,230.0,425.0,3.1,16.75,627.5,659.98,506.73
2018,4,20,11,30,287.0,423.0,3.1,16.9,678.0,724.05,553.31
2018,4,20,11,45,266.0,428.5,3.15,17.0,666.5,711.91,543.38
2018,4,20,12,0,245.0,434.0,3.2,17.1,655.0,698.31,532.97
2018,4,20,12,15,183.0,438.5,3.3,17.15,603.5,634.25,485.4
2018,4,20,12,30,121.0,443.0,3.4,17.2,552.0,577.33,442.43
2018,4,20,12,45,122.0,438.0,3.55,17.2,546.5,571.93,439.37
2018,4,20,13,0,123.0,433.0,3.7,17.2,541.0,565.93,435.63
2018,4,20,13,15,140.5,425.5,3.85,17.15,547.0,572.39,441.78
2018,4,20,13,30,158.0,418.0,4.0,17.1,553.0,577.66,447.04
2018,4,20,13,45,283.5,356.5,4.2,17.0,590.0,630.15,491.53
2018,4,20,14,0,409.0,295.0,4.4,16.9,627.0,675.21,530.16
2018,4,20,14,15,652.5,198.0,4.55,16.75,703.5,772.08,609.6
2018,4,20,14,30,896.0,101.0,4.7,16.6,780.0,843.23,663.37
2018,4,20,14,45,885.0,98.5,4.85,16.45,741.5,799.75,633.67
2018,4,20,15,0,874.0,96.0,5.0,16.3,703.0,754.4,602.74
2018,4,20,15,15,859.5,94.0,5.0,16.3,659.5,705.47,567.6
2018,4,20,15,30,845.0,92.0,5.0,16.3,616.0,655.45,530.23
2018,4,20,15,45,825.5,89.5,5.25,15.85,568.5,602.37,489.91
2018,4,20,16,0,806.0,87.0,5.5,15.4,521.0,547.58,446.79
2018,4,20,16,15,769.5,86.5,5.5,15.15,468.0,486.41,396.2
2018,4,20,16,30,733.0,86.0,5.5,14.9,415.0,427.53,346.13
2018,4,20,16,45,698.5,80.5,5.5,14.7,362.5,366.72,293.23
2018,4,20,17,0,664.0,75.0,5.5,14.5,310.0,308.96,241.61
2018,4,20,17,15,624.0,67.5,5.4,14.15,260.0,250.72,188.99
2018,4,20,17,30,584.0,60.0,5.3,13.8,210.0,196.55,139.67
2018,4,20,17,45,505.0,53.0,5.2,13.5,161.0,140.4,91.48
2018,4,20,18,0,426.0,46.0,5.1,13.2,112.0,93.37,54.09
2018,4,20,18,15,299.5,34.5,4.95,13.0,72.5,48.59,23.98
2018,4,20,18,30,173.0,23.0,4.8,12.8,33.0,18.2,0.0
2018,4,20,18,45,86.5,11.5,4.6,12.6,16.5,11.3,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,21,5,15,24.5,4.5,3.05,11.2,4.5,0.0,0.0
2018,4,21,5,30,49.0,9.0,3.0,11.5,9.0,8.85,0.0
2018,4,21,5,45,160.5,22.5,3.0,11.8,36.0,17.95,0.0
2018,4,21,6,0,272.0,36.0,3.0,12.1,63.0,45.0,22.36
2018,4,21,6,15,372.5,46.5,2.9,12.3,107.0,84.08,48.93
2018,4,21,6,30,473.0,57.0,2.8,12.5,151.0,134.23,87.47
2018,4,21,6,45,540.0,63.5,2.75,12.7,201.5,184.69,130.76
2018,4,21,7,0,607.0,70.0,2.7,12.9,252.0,242.67,181.87
2018,4,21,7,15,653.0,75.5,2.55,13.1,305.0,299.73,232.88
2018,4,21,7,30,699.0,81.0,2.4,13.3,358.0,361.28,286.62
2018,4,21,7,45,733.0,84.5,2.25,13.5,410.5,419.77,336.6
2018,4,21,8,0,767.0,88.0,2.1,13.7,463.0,480.4,386.54
2018,4,21,8,15,791.0,91.0,1.95,13.95,513.0,537.09,431.55
2018,4,21,8,30,815.0,94.0,1.8,14.2,563.0,594.56,475.37
2018,4,21,8,45,834.0,96.0,1.7,14.45,609.5,648.17,514.93
2018,4,21,9,0,853.0,98.0,1.6,14.7,656.0,699.48,550.79
2018,4,21,9,15,867.5,99.0,1.5,15.05,697.5,747.42,581.59
2018,4,21,9,30,882.0,100.0,1.4,15.4,739.0,794.06,610.67
2018,4,21,9,45,893.5,100.0,1.3,15.75,774.5,835.64,635.51
2018,4,21,10,0,905.0,100.0,1.2,16.1,810.0,875.17,658.39
2018,4,21,10,15,912.0,101.0,1.15,16.5,838.5,909.52,677.94
2018,4,21,10,30,919.0,102.0,1.1,16.9,867.0,941.14,695.44
2018,4,21,10,45,924.0,103.0,1.0,17.3,889.0,967.98,708.72
2018,4,21,11,0,929.0,104.0,0.9,17.7,911.0,991.68,719.74
2018,4,21,11,15,932.0,104.5,1.0,18.0,925.0,1009.64,731.4
2018,4,21,11,30,935.0,105.0,1.1,18.3,939.0,1024.16,741.03
2018,4,21,11,45,936.0,105.5,1.2,18.6,945.5,1033.2,747.31
2018,4,21,12,0,937.0,106.0,1.3,18.9,952.0,1038.64,751.46
2018,4,21,12,15,937.0,106.0,1.55,18.95,950.5,1038.94,755.7
2018,4,21,12,30,937.0,106.0,1.8,19.0,949.0,1035.6,757.35
2018,4,21,12,45,935.0,105.5,2.05,19.05,939.5,1026.17,754.81
2018,4,21,13,0,933.0,105.0,2.3,19.1,930.0,1013.19,749.7
2018,4,21,13,15,928.5,105.0,2.5,19.0,912.5,994.88,740.72
2018,4,21,13,30,924.0,105.0,2.7,18.9,895.0,973.26,729.35
2018,4,21,13,45,918.0,104.5,2.95,18.85,870.5,946.56,714.58
2018,4,21,14,0,912.0,104.0,3.2,18.8,846.0,916.88,697.41
2018,4,21,14,15,903.5,103.0,3.35,18.65,814.5,881.73,675.69
2018,4,21,14,30,895.0,102.0,3.5,18.5,783.0,844.09,651.9
2018,4,21,14,45,881.5,101.5,3.65,18.35,744.5,800.77,623.67
2018,4,21,15,0,868.0,101.0,3.8,18.2,706.0,755.76,593.73
2018,4,21,15,15,853.5,98.5,3.8,18.2,662.5,706.55,559.3
2018,4,21,15,30,839.0,96.0,3.8,18.2,619.0,657.96,523.73
2018,4,21,15,45,814.5,95.5,4.0,17.85,570.5,602.51,482.17
2018,4,21,16,0,790.0,95.0,4.2,17.5,522.0,547.48,439.51
2018,4,21,16,15,762.0,91.5,4.25,17.2,471.0,488.33,392.01
2018,4,21,16,30,734.0,88.0,4.3,16.9,420.0,430.46,344.01
2018,4,21,16,45,699.5,83.5,4.35,16.6,368.0,370.8,293.17
2018,4,21,17,0,665.0,79.0,4.4,16.3,316.0,313.97,243.26
2018,4,21,17,15,614.0,72.5,4.4,15.9,264.0,253.43,189.86
2018,4,21,17,30,563.0,66.0,4.4,15.5,212.0,198.2,140.76
2018,4,21,17,45,486.5,57.5,4.4,15.05,163.0,142.14,93.17
2018,4,21,18,0,410.0,49.0,4.4,14.6,114.0,94.95,55.78
2018,4,21,18,15,286.5,36.5,4.3,14.35,74.0,50.16,25.54
2018,4,21,18,30,163.0,24.0,4.2,14.1,34.0,18.98,0.0
2018,4,21,18,45,81.5,12.0,4.1,13.8,17.0,11.8,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,2.9,11.3,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,2.9,11.6,10.0,9.83,0.0
2018,4,22,5,45,122.0,27.0,2.95,11.9,38.0,21.75,0.0
2018,4,22,6,0,214.0,44.0,3.0,12.2,66.0,50.23,28.19
2018,4,22,6,15,243.0,56.0,3.05,12.4,94.5,79.28,50.41
2018,4,22,6,30,272.0,68.0,3.1,12.6,123.0,111.61,77.25
2018,4,22,6,45,175.5,93.0,3.15,12.85,132.5,130.65,99.04
2018,4,22,7,0,79.0,118.0,3.2,13.1,142.0,136.97,108.66
2018,4,22,7,15,186.0,132.0,3.05,13.35,202.5,193.51,154.47
2018,4,22,7,30,293.0,146.0,2.9,13.6,263.0,262.77,211.38
2018,4,22,7,45,390.0,149.0,2.75,13.8,327.5,329.26,266.13
2018,4,22,8,0,487.0,152.0,2.6,14.0,392.0,403.44,326.44
2018,4,22,8,15,398.0,190.5,2.45,14.25,400.0,418.89,338.02
2018,4,22,8,30,309.0,229.0,2.3,14.5,408.0,421.08,338.22
2018,4,22,8,45,353.5,238.5,2.15,14.75,459.0,475.4,380.02
2018,4,22,9,0,398.0,248.0,2.0,15.0,510.0,537.44,426.2
2018,4,22,9,15,547.5,215.5,2.0,15.25,600.0,633.29,499.38
2018,4,22,9,30,697.0,183.0,2.0,15.5,690.0,741.66,579.2
2018,4,22,9,45,584.0,239.5,2.0,15.75,678.5,731.4,566.96
2018,4,22,10,0,471.0,296.0,2.0,16.0,667.0,713.86,550.24
2018,4,22,10,15,466.5,311.0,2.0,16.25,689.5,740.54,567.88
2018,4,22,10,30,462.0,326.0,2.0,16.5,712.0,765.32,583.59
2018,4,22,10,45,476.5,330.0,2.0,16.8,737.0,794.57,602.83
2018,4,22,11,0,491.0,334.0,2.0,17.1,762.0,822.56,620.97
2018,4,22,11,15,487.5,343.0,2.1,17.4,773.5,836.89,630.06
2018,4,22,11,30,484.0,352.0,2.2,17.7,785.0,849.11,637.86
2018,4,22,11,45,525.5,340.5,2.25,17.95,813.5,882.39,661.15
2018,4,22,12,0,567.0,329.0,2.3,18.2,842.0,913.89,682.9
2018,4,22,12,15,658.5,278.0,2.4,18.35,873.0,953.09,712.53
2018,4,22,12,30,750.0,227.0,2.5,18.5,904.0,988.22,737.11
2018,4,22,12,45,824.0,183.5,2.6,18.65,920.0,1005.3,748.89
2018,4,22,13,0,898.0,140.0,2.7,18.8,936.0,1016.41,757.01
2018,4,22,13,15,902.5,135.5,2.8,18.85,922.5,1002.51,748.99
2018,4,22,13,30,907.0,131.0,2.9,18.9,909.0,985.08,738.88
2018,4,22,13,45,914.0,124.0,3.05,18.9,888.5,963.84,726.75
2018,4,22,14,0,921.0,117.0,3.2,18.9,868.0,938.98,712.06
2018,4,22,14,15,911.5,116.0,3.3,18.9,835.5,902.68,689.01
2018,4,22,14,30,902.0,115.0,3.4,18.9,803.0,863.93,664.06
2018,4,22,14,45,888.5,114.0,3.5,18.9,764.0,819.81,634.98
2018,4,22,15,0,875.0,113.0,3.6,18.9,725.0,776.54,606.12
2018,4,22,15,15,859.5,110.5,3.6,18.9,680.5,725.94,571.07
2018,4,22,15,30,844.0,108.0,3.6,18.9,636.0,674.35,533.3
2018,4,22,15,45,821.5,105.5,3.65,18.75,586.5,617.74,490.66
2018,4,22,16,0,799.0,103.0,3.7,18.6,537.0,561.38,446.95
2018,4,22,16,15,770.0,99.5,3.75,18.3,485.0,501.21,399.21
2018,4,22,16,30,741.0,96.0,3.8,18.0,433.0,442.47,351.07
2018,4,22,16,45,695.5,89.5,3.85,17.65,375.0,375.88,295.47
2018,4,22,17,0,650.0,83.0,3.9,17.3,317.0,313.36,241.77
2018,4,22,17,15,589.0,74.5,3.95,16.8,260.5,248.71,185.91
2018,4,22,17,30,528.0,66.0,4.0,16.3,204.0,190.57,135.3
2018,4,22,17,45,448.5,61.0,4.0,15.75,160.0,139.41,92.29
2018,4,22,18,0,369.0,56.0,4.0,15.2,116.0,96.5,58.69
2018,4,22,18,15,251.0,41.5,3.95,14.85,75.5,52.34,28.37
2018,4,22,18,30,133.0,27.0,3.9,14.5,35.0,21.71,1.83
2018,4,22,18,45,66.5,13.5,3.85,14.15,17.5,13.27,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
