Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,1.0,12.85,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,1.0,13.0,9.0,8.85,0.0
2018,4,23,5,45,85.5,25.0,0.95,13.1,33.0,20.8,0.0
2018,4,23,6,0,150.0,41.0,0.9,13.2,57.0,45.24,26.15
2018,4,23,6,15,211.0,54.5,0.8,13.45,91.0,74.97,48.02
2018,4,23,6,30,272.0,68.0,0.7,13.7,125.0,112.32,77.44
2018,4,23,6,45,295.0,86.0,0.65,13.9,163.5,152.42,112.03
2018,4,23,7,0,318.0,104.0,0.6,14.1,202.0,195.15,148.99
2018,4,23,7,15,337.0,122.0,0.5,14.35,243.0,239.0,186.28
2018,4,23,7,30,356.0,140.0,0.4,14.6,284.0,284.73,223.99
2018,4,23,7,45,273.5,172.5,0.3,14.85,292.0,297.96,235.34
2018,4,23,8,0,191.0,205.0,0.2,15.1,300.0,301.53,237.72
2018,4,23,8,15,226.5,222.5,0.25,15.4,346.5,349.48,274.81
2018,4,23,8,30,262.0,240.0,0.3,15.7,393.0,404.09,315.77
2018,4,23,8,45,322.5,250.5,0.35,15.95,453.5,467.81,363.12
2018,4,23,9,0,383.0,261.0,0.4,16.2,514.0,536.3,412.81
2018,4,23,9,15,483.0,243.0,0.45,16.6,582.5,614.26,468.93
2018,4,23,9,30,583.0,225.0,0.5,17.0,651.0,694.23,525.03
2018,4,23,9,45,713.5,180.5,0.5,17.4,727.0,779.9,583.35
2018,4,23,10,0,844.0,136.0,0.5,17.8,803.0,867.11,637.61
2018,4,23,10,15,823.0,153.5,0.5,18.15,823.0,892.41,650.77
2018,4,23,10,30,802.0,171.0,0.5,18.5,843.0,913.57,662.18
2018,4,23,10,45,806.5,174.0,0.5,18.85,864.5,939.62,676.71
2018,4,23,11,0,811.0,177.0,0.5,19.2,886.0,962.87,689.34
2018,4,23,11,15,767.5,200.0,0.6,19.4,879.5,961.38,689.23
2018,4,23,11,30,724.0,223.0,0.7,19.6,873.0,952.39,684.86
2018,4,23,11,45,550.0,310.5,0.85,19.8,806.0,875.81,634.86
2018,4,23,12,0,376.0,398.0,1.0,20.0,739.0,790.03,576.02
2018,4,23,12,15,341.5,409.5,1.15,20.05,719.0,768.04,563.14
2018,4,23,12,30,307.0,421.0,1.3,20.1,699.0,744.65,548.18
2018,4,23,12,45,379.5,390.5,1.45,20.1,730.5,781.02,577.05
2018,4,23,13,0,452.0,360.0,1.6,20.1,762.0,821.13,607.5
2018,4,23,13,15,398.0,373.0,1.75,20.0,722.0,769.27,572.67
2018,4,23,13,30,344.0,386.0,1.9,19.9,682.0,724.24,542.44
2018,4,23,13,45,412.5,346.0,2.05,19.75,691.0,742.43,559.53
2018,4,23,14,0,481.0,306.0,2.2,19.6,700.0,750.31,568.99
2018,4,23,14,15,472.0,298.0,2.35,19.35,672.0,719.06,548.93
2018,4,23,14,30,463.0,290.0,2.5,19.1,644.0,686.74,527.98
2018,4,23,14,45,390.5,297.0,2.65,18.9,585.5,613.86,475.64
2018,4,23,15,0,318.0,304.0,2.8,18.7,527.0,550.66,429.26
2018,4,23,15,15,287.5,289.5,2.8,18.7,481.5,499.98,391.76
2018,4,23,15,30,257.0,275.0,2.8,18.7,436.0,451.17,355.05
2018,4,23,15,45,247.5,253.5,3.0,18.15,399.0,410.37,325.32
2018,4,23,16,0,238.0,232.0,3.2,17.6,362.0,370.01,295.07
2018,4,23,16,15,231.0,204.5,3.25,17.2,320.5,325.49,260.49
2018,4,23,16,30,224.0,177.0,3.3,16.8,279.0,281.44,225.43
2018,4,23,16,45,285.0,150.5,3.4,16.45,264.0,266.61,212.57
2018,4,23,17,0,346.0,124.0,3.5,16.1,249.0,246.55,193.75
2018,4,23,17,15,350.0,104.0,3.5,15.7,213.0,206.91,158.55
2018,4,23,17,30,354.0,84.0,3.5,15.3,177.0,166.66,122.11
2018,4,23,17,45,300.0,69.5,3.5,14.9,136.0,120.86,83.42
2018,4,23,18,0,246.0,55.0,3.5,14.5,95.0,81.34,51.62
2018,4,23,18,15,170.5,40.5,3.4,14.25,63.5,46.86,26.68
2018,4,23,18,30,95.0,26.0,3.3,14.0,32.0,22.03,4.01
2018,4,23,18,45,51.0,14.5,3.2,13.75,17.5,14.25,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.4,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.97,0.0
2018,4,24,5,45,0.0,8.0,2.15,11.65,8.0,7.71,0.0
2018,4,24,6,0,0.0,14.0,2.2,11.8,14.0,13.5,5.32
2018,4,24,6,15,0.0,22.5,2.15,11.85,22.5,21.71,12.74
2018,4,24,6,30,0.0,31.0,2.1,11.9,31.0,29.92,20.03
2018,4,24,6,45,0.0,40.5,2.05,12.0,40.5,39.11,28.08
2018,4,24,7,0,0.0,50.0,2.0,12.1,50.0,48.3,36.01
2018,4,24,7,15,0.0,57.0,2.0,12.15,57.0,55.08,41.75
2018,4,24,7,30,0.0,64.0,2.0,12.2,64.0,61.86,47.41
2018,4,24,7,45,0.0,85.5,1.95,12.3,85.5,82.71,64.87
2018,4,24,8,0,0.0,107.0,1.9,12.4,107.0,103.63,82.13
2018,4,24,8,15,2.0,137.5,1.9,12.5,138.5,134.56,107.47
2018,4,24,8,30,4.0,168.0,1.9,12.6,170.0,165.84,132.7
2018,4,24,8,45,8.0,193.0,1.95,12.7,198.0,193.32,154.6
2018,4,24,9,0,12.0,218.0,2.0,12.8,226.0,221.25,176.63
2018,4,24,9,15,20.5,251.0,2.05,12.9,265.5,260.89,207.85
2018,4,24,9,30,29.0,284.0,2.1,13.0,305.0,306.06,242.95
2018,4,24,9,45,31.0,299.5,2.2,13.15,323.0,324.82,256.96
2018,4,24,10,0,33.0,315.0,2.3,13.3,341.0,343.68,271.08
2018,4,24,10,15,52.5,347.0,2.35,13.35,390.5,394.99,310.65
2018,4,24,10,30,72.0,379.0,2.4,13.4,440.0,447.4,350.37
2018,4,24,10,45,78.0,394.5,2.5,13.5,462.0,470.96,367.69
2018,4,24,11,0,84.0,410.0,2.6,13.6,484.0,494.51,385.1
2018,4,24,11,15,96.5,423.5,2.65,13.65,509.5,522.17,405.73
2018,4,24,11,30,109.0,437.0,2.7,13.7,535.0,549.79,426.22
2018,4,24,11,45,132.5,445.5,2.75,13.75,565.5,590.57,456.65
2018,4,24,12,0,156.0,454.0,2.8,13.8,596.0,623.37,481.08
2018,4,24,12,15,184.0,451.5,2.9,13.8,618.5,648.49,500.5
2018,4,24,12,30,212.0,449.0,3.0,13.8,641.0,672.66,519.28
2018,4,24,12,45,283.0,422.5,3.1,13.85,676.0,720.05,556.32
2018,4,24,13,0,354.0,396.0,3.2,13.9,711.0,757.36,585.87
2018,4,24,13,15,447.0,351.5,3.35,13.85,741.5,800.11,620.51
2018,4,24,13,30,540.0,307.0,3.5,13.8,772.0,831.94,647.3
2018,4,24,13,45,595.5,269.0,3.6,13.8,768.5,831.7,649.91
2018,4,24,14,0,651.0,231.0,3.7,13.8,765.0,825.93,648.76
2018,4,24,14,15,766.5,173.0,3.75,13.7,778.5,844.87,664.67
2018,4,24,14,30,882.0,115.0,3.8,13.6,792.0,848.66,668.88
2018,4,24,14,45,866.0,115.5,3.8,13.55,753.0,804.82,638.34
2018,4,24,15,0,850.0,116.0,3.8,13.5,714.0,762.11,608.66
2018,4,24,15,15,826.5,114.0,3.8,13.5,666.0,707.42,569.56
2018,4,24,15,30,803.0,112.0,3.8,13.5,618.0,652.52,527.99
2018,4,24,15,45,772.5,107.5,3.75,13.3,564.0,590.86,480.19
2018,4,24,16,0,742.0,103.0,3.7,13.1,510.0,530.34,432.08
2018,4,24,16,15,719.0,100.0,3.65,13.0,463.5,476.66,387.87
2018,4,24,16,30,696.0,97.0,3.6,12.9,417.0,423.92,343.13
2018,4,24,16,45,531.0,109.5,3.55,12.75,336.0,330.09,265.19
2018,4,24,17,0,366.0,122.0,3.5,12.6,255.0,251.88,200.27
2018,4,24,17,15,289.5,104.0,3.5,12.45,199.0,188.15,146.49
2018,4,24,17,30,213.0,86.0,3.5,12.3,143.0,134.73,101.72
2018,4,24,17,45,162.5,72.5,3.45,12.15,110.5,99.12,71.88
2018,4,24,18,0,112.0,59.0,3.4,12.0,78.0,69.54,48.12
2018,4,24,18,15,63.5,40.5,3.3,11.9,50.5,41.63,26.28
2018,4,24,18,30,15.0,22.0,3.2,11.8,23.0,20.64,5.04
2018,4,24,18,45,15.0,13.5,3.1,11.7,13.5,13.27,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.55,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.6,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.7,6.0,5.9,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.75,12.0,11.67,0.0
2018,4,25,6,0,0.0,18.0,2.8,9.8,18.0,17.36,8.65
2018,4,25,6,15,0.0,30.0,2.7,9.85,30.0,28.96,19.07
2018,4,25,6,30,0.0,42.0,2.6,9.9,42.0,40.57,29.39
2018,4,25,6,45,0.0,57.0,2.45,9.95,57.0,55.07,42.11
2018,4,25,7,0,0.0,72.0,2.3,10.0,72.0,69.57,54.64
2018,4,25,7,15,0.0,85.0,2.2,10.15,85.0,82.18,65.32
2018,4,25,7,30,0.0,98.0,2.1,10.3,98.0,94.83,75.86
2018,4,25,7,45,0.0,115.0,1.95,10.45,115.0,111.39,89.53
2018,4,25,8,0,0.0,132.0,1.8,10.6,132.0,128.02,103.04
2018,4,25,8,15,8.0,166.0,1.8,10.8,170.5,165.87,134.05
2018,4,25,8,30,16.0,200.0,1.8,11.0,209.0,204.69,165.33
2018,4,25,8,45,26.5,233.5,1.75,11.25,250.5,248.76,200.31
2018,4,25,9,0,37.0,267.0,1.7,11.5,292.0,291.44,233.54
2018,4,25,9,15,38.0,282.0,1.8,11.75,309.0,309.25,246.77
2018,4,25,9,30,39.0,297.0,1.9,12.0,326.0,327.07,260.05
2018,4,25,9,45,64.5,329.5,1.95,12.25,380.0,382.91,303.29
2018,4,25,10,0,90.0,362.0,2.0,12.5,434.0,440.5,346.94
2018,4,25,10,15,143.5,385.5,2.1,12.7,504.5,521.24,408.33
2018,4,25,10,30,197.0,409.0,2.2,12.9,575.0,598.64,465.97
2018,4,25,10,45,224.0,417.0,2.3,13.1,610.5,637.22,493.97
2018,4,25,11,0,251.0,425.0,2.4,13.3,646.0,683.07,527.14
2018,4,25,11,15,305.5,412.5,2.55,13.4,685.5,727.31,560.66
2018,4,25,11,30,360.0,400.0,2.7,13.5,725.0,771.68,594.08
2018,4,25,11,45,554.5,305.0,2.8,13.6,809.0,875.17,673.63
2018,4,25,12,0,749.0,210.0,2.9,13.7,893.0,973.66,744.71
2018,4,25,12,15,825.5,168.0,3.05,13.7,919.5,1001.92,764.35
2018,4,25,12,30,902.0,126.0,3.2,13.7,946.0,1024.81,781.08
2018,4,25,12,45,902.0,124.0,3.3,13.7,937.0,1015.91,775.9
2018,4,25,13,0,902.0,122.0,3.4,13.7,928.0,1003.57,768.72
2018,4,25,13,15,897.5,121.0,3.5,13.65,910.0,984.58,757.16
2018,4,25,13,30,893.0,120.0,3.6,13.6,892.0,962.41,743.42
2018,4,25,13,45,886.0,119.5,3.65,13.55,867.0,935.42,725.94
2018,4,25,14,0,879.0,119.0,3.7,13.5,842.0,905.62,706.45
2018,4,25,14,15,869.0,118.5,3.8,13.4,810.5,870.62,683.53
2018,4,25,14,30,859.0,118.0,3.9,13.3,779.0,833.35,658.74
2018,4,25,14,45,845.0,117.0,3.95,13.25,740.5,793.27,631.27
2018,4,25,15,0,831.0,116.0,4.0,13.2,702.0,748.41,599.95
2018,4,25,15,15,815.5,113.0,4.0,13.2,659.0,699.14,564.65
2018,4,25,15,30,800.0,110.0,4.0,13.2,616.0,649.01,526.57
2018,4,25,15,45,775.5,108.5,4.1,13.0,568.0,594.27,484.18
2018,4,25,16,0,751.0,107.0,4.2,12.8,520.0,540.07,441.18
2018,4,25,16,15,719.5,104.0,4.15,12.65,469.0,481.57,393.0
2018,4,25,16,30,688.0,101.0,4.1,12.5,418.0,424.84,345.03
2018,4,25,16,45,604.0,102.5,4.1,12.35,356.5,353.38,284.41
2018,4,25,17,0,520.0,104.0,4.1,12.2,295.0,290.18,229.95
2018,4,25,17,15,396.0,99.0,4.05,12.05,231.0,216.26,167.58
2018,4,25,17,30,272.0,94.0,4.0,11.9,167.0,156.7,118.38
2018,4,25,17,45,227.5,76.5,4.0,11.75,128.5,114.79,82.55
2018,4,25,18,0,183.0,59.0,4.0,11.6,90.0,78.12,52.36
2018,4,25,18,15,126.0,42.5,3.9,11.55,60.5,46.89,28.62
2018,4,25,18,30,69.0,26.0,3.8,11.5,31.0,22.36,7.3
2018,4,25,18,45,39.5,14.5,3.7,11.4,17.0,14.25,0.0
2018,4,25,19,0,10.0,3.0,3.6,11.3,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.5,11.3,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.0,3.1,9.9,3.0,0.0,0.0
2018,4,26,5,30,13.0,6.0,3.2,10.0,6.0,5.9,0.0
2018,4,26,5,45,6.5,11.0,3.3,10.05,11.0,10.72,0.4
2018,4,26,6,0,0.0,16.0,3.4,10.1,16.0,15.43,7.11
2018,4,26,6,15,0.0,26.5,3.35,10.2,26.5,25.57,16.18
2018,4,26,6,30,0.0,37.0,3.3,10.3,37.0,35.72,25.19
2018,4,26,6,45,0.0,50.0,3.3,10.35,50.0,48.3,36.21
2018,4,26,7,0,0.0,63.0,3.3,10.4,63.0,60.89,47.09
2018,4,26,7,15,0.0,71.0,3.3,10.55,71.0,68.64,53.64
2018,4,26,7,30,0.0,79.0,3.3,10.7,79.0,76.39,60.08
2018,4,26,7,45,0.0,86.0,3.3,10.85,86.0,83.19,65.62
2018,4,26,8,0,0.0,93.0,3.3,11.0,93.0,89.99,71.1
2018,4,26,8,15,0.5,121.0,3.3,11.2,121.5,117.57,93.93
2018,4,26,8,30,1.0,149.0,3.3,11.4,150.0,145.32,116.56
2018,4,26,8,45,5.0,178.5,3.35,11.6,182.0,177.02,142.25
2018,4,26,9,0,9.0,208.0,3.4,11.8,214.0,209.2,168.02
2018,4,26,9,15,13.5,234.0,3.45,11.95,243.5,238.73,191.42
2018,4,26,9,30,18.0,260.0,3.5,12.1,273.0,268.69,214.94
2018,4,26,9,45,19.0,271.0,3.55,12.25,285.5,281.17,224.32
2018,4,26,10,0,20.0,282.0,3.6,12.4,298.0,293.69,233.75
2018,4,26,10,15,33.5,319.0,3.7,12.55,347.0,349.3,277.36
2018,4,26,10,30,47.0,356.0,3.8,12.7,396.0,400.74,317.04
2018,4,26,10,45,73.5,389.0,3.9,12.8,453.0,460.88,363.54
2018,4,26,11,0,100.0,422.0,4.0,12.9,510.0,522.02,410.14
2018,4,26,11,15,154.0,434.5,4.1,13.0,572.5,596.43,467.22
2018,4,26,11,30,208.0,447.0,4.2,13.1,635.0,664.5,518.94
2018,4,26,11,45,237.0,445.5,4.3,13.15,661.0,693.45,541.05
2018,4,26,12,0,266.0,444.0,4.4,13.2,687.0,729.2,568.16
2018,4,26,12,15,373.0,396.5,4.45,13.25,737.0,785.78,613.44
2018,4,26,12,30,480.0,349.0,4.5,13.3,787.0,847.44,661.59
2018,4,26,12,45,496.5,338.5,4.55,13.3,787.0,848.75,663.27
2018,4,26,13,0,513.0,328.0,4.6,13.3,787.0,847.67,663.67
2018,4,26,13,15,450.5,349.5,4.65,13.35,747.0,801.53,628.7
2018,4,26,13,30,388.0,371.0,4.7,13.4,707.0,749.74,589.64
2018,4,26,13,45,493.0,312.0,4.75,13.45,726.5,781.34,617.44
2018,4,26,14,0,598.0,253.0,4.8,13.5,746.0,801.69,636.44
2018,4,26,14,15,740.0,181.5,4.8,13.5,768.5,831.75,661.63
2018,4,26,14,30,882.0,110.0,4.8,13.5,791.0,844.57,671.98
2018,4,26,14,45,696.0,174.5,4.8,13.5,695.5,737.3,593.09
2018,4,26,15,0,510.0,239.0,4.8,13.5,600.0,633.28,510.53
2018,4,26,15,15,404.5,254.0,4.8,13.5,529.5,551.07,445.76
2018,4,26,15,30,299.0,269.0,4.8,13.5,459.0,472.96,383.19
2018,4,26,15,45,369.0,226.0,4.8,13.35,442.5,457.61,373.16
2018,4,26,16,0,439.0,183.0,4.8,13.2,426.0,438.43,358.87
2018,4,26,16,15,589.0,136.5,4.8,13.1,429.5,447.49,366.18
2018,4,26,16,30,739.0,90.0,4.8,13.0,433.0,438.16,356.41
2018,4,26,16,45,703.5,85.5,4.8,12.85,380.5,377.57,303.62
2018,4,26,17,0,668.0,81.0,4.8,12.7,328.0,320.18,252.4
2018,4,26,17,15,540.0,83.0,4.8,12.55,262.5,244.92,187.83
2018,4,26,17,30,412.0,85.0,4.8,12.4,197.0,182.57,135.25
2018,4,26,17,45,252.0,73.5,4.8,12.25,137.5,116.89,83.24
2018,4,26,18,0,92.0,62.0,4.8,12.1,78.0,70.11,49.54
2018,4,26,18,15,65.5,43.5,4.7,12.0,53.0,44.63,28.82
2018,4,26,18,30,39.0,25.0,4.6,11.9,28.0,22.6,8.54
2018,4,26,18,45,29.5,15.0,4.5,11.75,16.0,14.74,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.6,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.6,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,43.5,8.0,2.25,13.05,9.0,0.0,0.0
2018,4,27,5,30,87.0,16.0,2.3,13.3,18.0,15.73,0.0
2018,4,27,5,45,203.5,29.5,2.3,13.6,50.0,25.06,10.06
2018,4,27,6,0,320.0,43.0,2.3,13.9,82.0,59.21,31.98
2018,4,27,6,15,317.0,51.0,2.3,14.05,105.5,86.89,53.44
2018,4,27,6,30,314.0,59.0,2.3,14.2,129.0,114.0,77.59
2018,4,27,6,45,168.0,86.0,2.35,14.4,124.5,124.15,93.68
2018,4,27,7,0,22.0,113.0,2.4,14.6,120.0,115.52,91.63
2018,4,27,7,15,47.0,138.5,2.35,14.7,157.0,151.38,121.1
2018,4,27,7,30,72.0,164.0,2.3,14.8,194.0,189.66,152.37
2018,4,27,7,45,94.5,191.0,2.25,14.9,236.0,231.08,185.9
2018,4,27,8,0,117.0,218.0,2.2,15.0,278.0,277.4,222.88
2018,4,27,8,15,101.5,234.5,2.2,15.1,290.0,289.01,231.52
2018,4,27,8,30,86.0,251.0,2.2,15.2,302.0,301.36,240.53
2018,4,27,8,45,98.0,266.0,2.15,15.35,328.5,328.8,261.6
2018,4,27,9,0,110.0,281.0,2.1,15.5,355.0,361.31,286.25
2018,4,27,9,15,380.0,234.5,2.15,15.6,513.0,531.02,421.59
2018,4,27,9,30,650.0,188.0,2.2,15.7,671.0,714.58,560.6
2018,4,27,9,45,750.0,160.0,2.3,15.85,742.0,790.43,613.67
2018,4,27,10,0,850.0,132.0,2.4,16.0,813.0,872.37,669.75
2018,4,27,10,15,840.0,142.0,2.45,16.05,834.5,899.43,686.96
2018,4,27,10,30,830.0,152.0,2.5,16.1,856.0,923.02,702.31
2018,4,27,10,45,850.5,146.5,2.55,16.2,883.5,955.56,723.66
2018,4,27,11,0,871.0,141.0,2.6,16.3,911.0,980.53,739.76
2018,4,27,11,15,873.5,142.0,2.65,16.35,924.5,997.3,750.6
2018,4,27,11,30,876.0,143.0,2.7,16.4,938.0,1010.84,759.45
2018,4,27,11,45,876.5,144.5,2.75,16.45,944.0,1019.62,765.27
2018,4,27,12,0,877.0,146.0,2.8,16.5,950.0,1025.06,769.02
2018,4,27,12,15,875.5,146.5,2.85,16.55,948.0,1024.11,768.67
2018,4,27,12,30,874.0,147.0,2.9,16.6,946.0,1019.81,766.25
2018,4,27,12,45,869.5,148.5,3.0,16.6,936.0,1010.24,761.04
2018,4,27,13,0,865.0,150.0,3.1,16.6,926.0,997.45,753.75
2018,4,27,13,15,860.5,149.0,3.2,16.6,908.5,984.47,746.39
2018,4,27,13,30,856.0,148.0,3.3,16.6,891.0,962.67,733.02
2018,4,27,13,45,849.0,146.5,3.4,16.55,866.0,935.11,715.83
2018,4,27,14,0,842.0,145.0,3.5,16.5,841.0,904.86,696.67
2018,4,27,14,15,833.0,142.5,3.6,16.45,809.5,869.32,673.62
2018,4,27,14,30,824.0,140.0,3.7,16.4,778.0,831.58,648.77
2018,4,27,14,45,812.0,138.0,3.8,16.3,741.0,789.96,620.93
2018,4,27,15,0,800.0,136.0,3.9,16.2,704.0,746.76,591.55
2018,4,27,15,15,712.5,155.0,3.9,16.2,638.0,671.28,535.21
2018,4,27,15,30,625.0,174.0,3.9,16.2,572.0,599.74,479.98
2018,4,27,15,45,567.0,174.0,4.05,16.0,514.0,531.43,427.62
2018,4,27,16,0,509.0,174.0,4.2,15.8,456.0,469.45,378.93
2018,4,27,16,15,588.0,143.0,4.25,15.6,439.5,453.86,366.52
2018,4,27,16,30,667.0,112.0,4.3,15.4,423.0,427.28,343.63
2018,4,27,16,45,630.0,105.0,4.4,15.25,371.0,367.59,292.92
2018,4,27,17,0,593.0,98.0,4.5,15.1,319.0,311.1,243.73
2018,4,27,17,15,541.5,90.5,4.5,14.85,268.0,253.3,192.99
2018,4,27,17,30,490.0,83.0,4.5,14.6,217.0,200.93,146.71
2018,4,27,17,45,417.5,72.5,4.5,14.35,169.5,146.48,100.47
2018,4,27,18,0,345.0,62.0,4.5,14.1,122.0,101.36,64.25
2018,4,27,18,15,243.0,47.5,4.35,13.95,83.0,58.93,34.24
2018,4,27,18,30,141.0,33.0,4.2,13.8,44.0,28.1,12.99
2018,4,27,18,45,76.5,19.0,4.05,13.6,24.5,18.68,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,5,15,36.5,8.5,3.15,13.15,9.5,0.0,0.0
2018,4,28,5,30,73.0,17.0,3.3,13.4,19.0,16.71,0.0
2018,4,28,5,45,77.0,26.5,3.4,13.65,32.5,23.28,9.02
2018,4,28,6,0,81.0,36.0,3.5,13.9,46.0,38.53,23.19
2018,4,28,6,15,45.0,55.0,3.6,14.0,61.0,58.19,41.34
2018,4,28,6,30,9.0,74.0,3.7,14.1,76.0,72.66,55.67
2018,4,28,6,45,16.5,93.5,3.75,14.25,98.5,93.94,73.68
2018,4,28,7,0,24.0,113.0,3.8,14.4,121.0,116.67,92.75
2018,4,28,7,15,37.5,117.5,3.8,14.55,132.5,127.66,101.77
2018,4,28,7,30,51.0,122.0,3.8,14.7,144.0,140.01,111.98
2018,4,28,7,45,53.0,141.5,3.85,14.8,166.5,163.1,131.05
2018,4,28,8,0,55.0,161.0,3.9,14.9,189.0,186.42,150.03
2018,4,28,8,15,66.0,203.0,3.9,15.05,240.0,237.46,191.18
2018,4,28,8,30,77.0,245.0,3.9,15.2,291.0,289.81,232.63
2018,4,28,8,45,77.5,269.0,3.9,15.3,318.5,318.24,254.45
2018,4,28,9,0,78.0,293.0,3.9,15.4,346.0,346.65,276.04
2018,4,28,9,15,155.5,316.5,3.95,15.5,430.0,436.86,347.41
2018,4,28,9,30,233.0,340.0,4.0,15.6,514.0,528.79,418.52
2018,4,28,9,45,275.5,344.0,4.05,15.7,559.0,582.43,458.98
2018,4,28,10,0,318.0,348.0,4.1,15.8,604.0,633.04,496.99
2018,4,28,10,15,235.5,370.0,4.1,15.85,563.0,592.84,463.8
2018,4,28,10,30,153.0,392.0,4.1,15.9,522.0,540.91,422.01
2018,4,28,10,45,122.0,402.5,4.15,15.95,508.0,526.83,410.17
2018,4,28,11,0,91.0,413.0,4.2,16.0,494.0,503.9,391.64
2018,4,28,11,15,121.5,428.0,4.2,16.0,537.5,557.97,432.75
2018,4,28,11,30,152.0,443.0,4.2,16.0,581.0,605.27,468.16
2018,4,28,11,45,233.0,436.0,4.2,16.05,649.5,679.53,524.85
2018,4,28,12,0,314.0,429.0,4.2,16.1,718.0,761.09,585.61
2018,4,28,12,15,356.0,412.0,4.3,16.1,739.0,785.1,604.31
2018,4,28,12,30,398.0,395.0,4.4,16.1,760.0,807.39,622.25
2018,4,28,12,45,345.5,407.5,4.45,16.1,722.0,765.47,590.84
2018,4,28,13,0,293.0,420.0,4.5,16.1,684.0,723.06,559.15
2018,4,28,13,15,232.5,424.5,4.55,16.05,631.5,657.94,510.66
2018,4,28,13,30,172.0,429.0,4.6,16.0,579.0,601.01,467.48
2018,4,28,13,45,197.5,410.5,4.65,15.95,578.0,600.63,469.17
2018,4,28,14,0,223.0,392.0,4.7,15.9,577.0,598.33,469.16
2018,4,28,14,15,278.5,365.5,4.75,15.85,587.5,617.13,485.8
2018,4,28,14,30,334.0,339.0,4.8,15.8,598.0,625.58,494.59
2018,4,28,14,45,472.0,270.5,4.85,15.7,617.0,656.63,522.89
2018,4,28,15,0,610.0,202.0,4.9,15.6,636.0,673.18,539.71
2018,4,28,15,15,687.0,161.5,4.9,15.6,622.5,660.22,531.78
2018,4,28,15,30,764.0,121.0,4.9,15.6,609.0,637.91,516.24
2018,4,28,15,45,762.0,112.0,5.0,15.35,567.5,591.11,480.27
2018,4,28,16,0,760.0,103.0,5.1,15.1,526.0,542.78,442.03
2018,4,28,16,15,750.0,96.5,5.15,14.95,481.5,491.5,399.8
2018,4,28,16,30,740.0,90.0,5.2,14.8,437.0,439.89,355.94
2018,4,28,16,45,703.0,86.5,5.2,14.65,384.5,379.63,303.81
2018,4,28,17,0,666.0,83.0,5.2,14.5,332.0,322.74,253.29
2018,4,28,17,15,596.0,78.5,5.15,14.35,276.0,258.32,196.59
2018,4,28,17,30,526.0,74.0,5.1,14.2,220.0,201.34,146.35
2018,4,28,17,45,429.5,65.0,5.1,14.0,167.5,142.82,97.23
2018,4,28,18,0,333.0,56.0,5.1,13.8,115.0,94.65,59.33
2018,4,28,18,15,264.0,44.5,4.95,13.65,81.5,57.93,32.75
2018,4,28,18,30,195.0,33.0,4.8,13.5,48.0,28.91,12.4
2018,4,28,18,45,109.5,19.5,4.65,13.35,26.5,19.17,0.0
2018,4,28,19,0,24.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,12.0,3.0,4.45,13.1,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,7.5,4.5,4.4,12.85,5.0,0.0,0.0
2018,4,29,5,30,15.0,9.0,4.6,13.0,10.0,8.85,0.0
2018,4,29,5,45,22.0,19.0,4.8,13.15,21.5,17.83,6.42
2018,4,29,6,0,29.0,29.0,5.0,13.3,33.0,29.55,17.72
2018,4,29,6,15,142.0,46.5,5.05,13.4,78.0,62.27,40.7
2018,4,29,6,30,255.0,64.0,5.1,13.5,123.0,109.28,76.63
2018,4,29,6,45,186.5,85.0,5.2,13.55,134.0,128.41,97.34
2018,4,29,7,0,118.0,106.0,5.3,13.6,145.0,139.11,109.78
2018,4,29,7,15,72.0,123.0,5.3,13.65,148.0,145.4,116.63
2018,4,29,7,30,26.0,140.0,5.3,13.7,151.0,147.34,118.75
2018,4,29,7,45,16.5,152.5,5.35,13.8,160.0,155.58,125.35
2018,4,29,8,0,7.0,165.0,5.4,13.9,169.0,163.83,131.7
2018,4,29,8,15,11.5,185.5,5.4,14.0,192.5,186.95,150.31
2018,4,29,8,30,16.0,206.0,5.4,14.1,216.0,210.55,169.15
2018,4,29,8,45,13.0,205.5,5.4,14.2,214.0,208.88,167.21
2018,4,29,9,0,10.0,205.0,5.4,14.3,212.0,206.89,165.05
2018,4,29,9,15,10.0,207.0,5.4,14.45,214.0,209.34,166.57
2018,4,29,9,30,10.0,209.0,5.4,14.6,216.0,211.76,168.09
2018,4,29,9,45,52.0,272.0,5.45,14.75,313.5,313.87,250.53
2018,4,29,10,0,94.0,335.0,5.5,14.9,411.0,416.07,331.11
2018,4,29,10,15,151.5,364.0,5.5,15.0,491.0,506.07,401.48
2018,4,29,10,30,209.0,393.0,5.5,15.1,571.0,593.09,468.37
2018,4,29,10,45,353.0,360.5,5.55,15.15,670.5,706.26,557.42
2018,4,29,11,0,497.0,328.0,5.6,15.2,770.0,824.28,647.94
2018,4,29,11,15,529.5,317.5,5.65,15.25,794.5,853.32,669.41
2018,4,29,11,30,562.0,307.0,5.7,15.3,819.0,881.01,690.27
2018,4,29,11,45,654.5,261.0,5.7,15.35,861.0,931.48,729.45
2018,4,29,12,0,747.0,215.0,5.7,15.4,903.0,978.55,763.0
2018,4,29,12,15,784.5,192.0,5.7,15.4,913.5,987.77,769.3
2018,4,29,12,30,822.0,169.0,5.7,15.4,924.0,998.15,776.77
2018,4,29,12,45,860.0,145.0,5.7,15.45,927.5,998.28,776.91
2018,4,29,13,0,898.0,121.0,5.7,15.5,931.0,1000.72,778.89
2018,4,29,13,15,894.5,120.5,5.7,15.5,914.0,983.2,766.9
2018,4,29,13,30,891.0,120.0,5.7,15.5,897.0,962.49,752.83
2018,4,29,13,45,886.5,117.5,5.7,15.5,872.5,935.74,734.46
2018,4,29,14,0,882.0,115.0,5.7,15.5,848.0,906.08,713.99
2018,4,29,14,15,875.5,113.0,5.75,15.45,817.5,872.46,690.98
2018,4,29,14,30,869.0,111.0,5.8,15.4,787.0,836.36,666.01
2018,4,29,14,45,859.0,109.0,5.85,15.35,750.0,795.2,637.05
2018,4,29,15,0,849.0,107.0,5.9,15.3,713.0,752.19,606.43
2018,4,29,15,15,834.5,104.0,5.9,15.3,670.0,705.28,572.22
2018,4,29,15,30,820.0,101.0,5.9,15.3,627.0,655.1,534.03
2018,4,29,15,45,802.5,98.0,6.1,15.1,580.5,602.34,492.87
2018,4,29,16,0,785.0,95.0,6.3,14.9,534.0,549.42,450.33
2018,4,29,16,15,762.5,91.0,6.3,14.75,484.5,493.0,403.32
2018,4,29,16,30,740.0,87.0,6.3,14.6,435.0,437.49,355.78
2018,4,29,16,45,707.5,82.5,6.3,14.45,383.5,378.07,303.88
2018,4,29,17,0,675.0,78.0,6.3,14.3,332.0,321.58,253.24
2018,4,29,17,15,498.0,86.0,6.25,14.05,258.0,236.84,181.94
2018,4,29,17,30,321.0,94.0,6.2,13.8,184.0,170.34,127.89
2018,4,29,17,45,261.0,76.5,6.15,13.6,139.5,122.19,87.17
2018,4,29,18,0,201.0,59.0,6.1,13.4,95.0,81.32,54.08
2018,4,29,18,15,209.5,45.5,6.0,13.25,72.5,55.43,32.66
2018,4,29,18,30,218.0,32.0,5.9,13.1,50.0,28.65,12.61
2018,4,29,18,45,123.5,19.5,5.85,12.95,28.0,19.17,0.0
2018,4,29,19,0,29.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,5.55,12.75,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,30,5,15,35.0,8.5,4.35,11.7,10.0,0.0,0.0
2018,4,30,5,30,70.0,17.0,4.5,11.9,20.0,16.71,0.0
2018,4,30,5,45,146.0,31.5,4.7,12.15,48.0,27.9,13.03
2018,4,30,6,0,222.0,46.0,4.9,12.4,76.0,57.4,33.92
2018,4,30,6,15,279.0,60.0,4.9,12.5,114.0,92.7,60.48
2018,4,30,6,30,336.0,74.0,4.9,12.6,152.0,134.64,95.02
2018,4,30,6,45,388.0,87.0,4.9,12.7,199.0,180.95,135.16
2018,4,30,7,0,440.0,100.0,4.9,12.8,246.0,233.06,180.98
2018,4,30,7,15,402.0,125.0,4.85,12.9,276.0,270.12,215.78
2018,4,30,7,30,364.0,150.0,4.8,13.0,306.0,302.65,245.3
2018,4,30,7,45,373.5,170.0,4.7,13.1,347.5,348.05,283.81
2018,4,30,8,0,383.0,190.0,4.6,13.2,389.0,393.97,321.73
2018,4,30,8,15,353.5,216.0,4.55,13.3,413.5,420.82,343.24
2018,4,30,8,30,324.0,242.0,4.5,13.4,438.0,446.91,363.32
2018,4,30,8,45,351.5,256.0,4.5,13.5,483.0,495.56,401.6
2018,4,30,9,0,379.0,270.0,4.5,13.6,528.0,545.87,440.49
2018,4,30,9,15,431.0,269.5,4.55,13.65,579.5,605.9,487.13
2018,4,30,9,30,483.0,269.0,4.6,13.7,631.0,664.69,532.26
2018,4,30,9,45,501.5,278.0,4.65,13.8,669.5,707.68,564.03
2018,4,30,10,0,520.0,287.0,4.7,13.9,708.0,750.32,595.26
2018,4,30,10,15,594.0,265.0,4.8,13.9,761.5,811.41,642.11
2018,4,30,10,30,668.0,243.0,4.9,13.9,815.0,873.47,689.12
2018,4,30,10,45,769.5,194.0,5.0,13.95,868.0,933.95,732.65
2018,4,30,11,0,871.0,145.0,5.1,14.0,921.0,986.72,769.9
2018,4,30,11,15,874.0,146.0,5.15,14.0,934.5,1003.82,781.55
2018,4,30,11,30,877.0,147.0,5.2,14.0,948.0,1017.72,791.27
2018,4,30,11,45,878.5,147.0,5.25,14.05,954.0,1025.85,796.9
2018,4,30,12,0,880.0,147.0,5.3,14.1,960.0,1030.65,800.34
2018,4,30,12,15,878.5,147.5,5.35,14.15,957.5,1029.6,799.82
2018,4,30,12,30,877.0,148.0,5.4,14.2,955.0,1025.2,797.09
2018,4,30,12,45,872.5,149.0,5.5,14.25,944.5,1015.04,790.78
2018,4,30,13,0,868.0,150.0,5.6,14.3,934.0,1001.65,782.28
2018,4,30,13,15,863.5,149.0,5.7,14.3,916.5,983.1,770.3
2018,4,30,13,30,859.0,148.0,5.8,14.3,899.0,966.65,759.86
2018,4,30,13,45,852.5,146.0,5.95,14.3,874.0,938.96,741.55
2018,4,30,14,0,846.0,144.0,6.1,14.3,849.0,908.54,721.16
2018,4,30,14,15,836.0,143.0,6.2,14.25,817.5,873.61,697.15
2018,4,30,14,30,826.0,142.0,6.3,14.2,786.0,836.51,671.33
2018,4,30,14,45,812.0,139.5,6.45,14.15,747.5,792.76,640.42
2018,4,30,15,0,798.0,137.0,6.6,14.1,709.0,747.59,608.04
2018,4,30,15,15,782.0,134.0,6.6,14.1,666.0,699.33,571.78
2018,4,30,15,30,766.0,131.0,6.6,14.1,623.0,650.98,533.67
2018,4,30,15,45,742.5,128.0,6.75,13.95,576.0,596.7,490.67
2018,4,30,16,0,719.0,125.0,6.9,13.8,529.0,542.96,447.01
2018,4,30,16,15,689.0,120.5,6.95,13.65,478.5,485.14,398.84
2018,4,30,16,30,659.0,116.0,7.0,13.5,428.0,429.15,351.0
2018,4,30,16,45,619.5,110.0,7.05,13.4,376.0,369.85,299.39
2018,4,30,17,0,580.0,104.0,7.1,13.3,324.0,314.03,249.76
2018,4,30,17,15,527.5,96.0,7.1,13.1,273.0,256.09,198.17
2018,4,30,17,30,475.0,88.0,7.1,12.9,222.0,202.6,150.42
2018,4,30,17,45,401.0,77.0,7.1,12.75,174.0,149.12,104.5
2018,4,30,18,0,327.0,66.0,7.1,12.6,126.0,104.07,67.89
2018,4,30,18,15,231.0,51.5,6.95,12.45,87.0,62.72,38.01
2018,4,30,18,30,135.0,37.0,6.8,12.3,48.0,33.06,16.85
2018,4,30,18,45,73.5,21.5,6.7,12.15,27.0,21.13,0.0
2018,4,30,19,0,12.0,6.0,6.6,12.0,6.0,0.0,0.0
2018,4,30,19,15,6.0,3.0,6.45,11.95,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,1,5,15,5.0,7.0,3.4,11.25,7.0,6.88,0.0
2018,5,1,5,30,10.0,14.0,3.5,11.4,14.0,13.76,0.0
2018,5,1,5,45,38.0,31.0,3.6,11.6,35.5,28.4,14.98
2018,5,1,6,0,66.0,48.0,3.7,11.8,57.0,49.49,33.16
2018,5,1,6,15,100.5,67.5,3.7,11.9,88.0,77.16,55.41
2018,5,1,6,30,135.0,87.0,3.7,12.0,119.0,109.06,81.91
2018,5,1,6,45,140.5,107.5,3.7,12.1,148.0,138.82,108.18
2018,5,1,7,0,146.0,128.0,3.7,12.2,177.0,169.26,134.87
2018,5,1,7,15,185.5,150.0,3.7,12.35,223.0,214.09,172.61
2018,5,1,7,30,225.0,172.0,3.7,12.5,269.0,264.92,215.08
2018,5,1,7,45,297.5,183.5,3.7,12.65,328.5,323.82,263.76
2018,5,1,8,0,370.0,195.0,3.7,12.8,388.0,389.96,317.86
2018,5,1,8,15,397.5,209.0,3.75,13.0,434.5,442.67,360.15
2018,5,1,8,30,425.0,223.0,3.8,13.2,481.0,494.64,401.16
2018,5,1,8,45,449.5,233.5,3.9,13.4,524.5,542.8,438.59
2018,5,1,9,0,474.0,244.0,4.0,13.6,568.0,592.07,476.26
2018,5,1,9,15,610.0,203.5,4.0,13.8,646.5,676.7,542.66
2018,5,1,9,30,746.0,163.0,4.0,14.0,725.0,767.94,611.61
2018,5,1,9,45,807.5,141.5,4.05,14.2,775.0,822.46,649.53
2018,5,1,10,0,869.0,120.0,4.1,14.4,825.0,876.28,686.66
2018,5,1,10,15,876.0,122.0,4.1,14.5,853.5,910.01,709.09
2018,5,1,10,30,883.0,124.0,4.1,14.6,882.0,941.13,729.7
2018,5,1,10,45,888.5,125.5,4.1,14.75,904.0,967.56,746.83
2018,5,1,11,0,894.0,127.0,4.1,14.9,926.0,991.01,761.89
2018,5,1,11,15,896.5,128.5,4.1,14.95,939.5,1008.44,773.11
2018,5,1,11,30,899.0,130.0,4.1,15.0,953.0,1022.57,782.18
2018,5,1,11,45,898.5,131.5,4.15,15.1,958.5,1030.38,787.21
2018,5,1,12,0,898.0,133.0,4.2,15.2,964.0,1034.77,790.06
2018,5,1,12,15,900.0,131.0,4.3,15.2,962.5,1034.62,790.52
2018,5,1,12,30,902.0,129.0,4.4,15.2,961.0,1031.03,789.2
2018,5,1,12,45,904.5,126.0,4.5,15.25,952.5,1023.45,785.09
2018,5,1,13,0,907.0,123.0,4.6,15.3,944.0,1012.39,778.67
2018,5,1,13,15,902.5,122.0,4.75,15.25,926.0,993.24,767.39
2018,5,1,13,30,898.0,121.0,4.9,15.2,908.0,970.93,753.84
2018,5,1,13,45,891.5,120.0,5.05,15.15,883.0,943.74,736.71
2018,5,1,14,0,885.0,119.0,5.2,15.1,858.0,913.73,717.4
2018,5,1,14,15,799.0,153.5,5.35,14.95,801.5,852.97,675.64
2018,5,1,14,30,713.0,188.0,5.5,14.8,745.0,792.55,633.44
2018,5,1,14,45,638.5,206.0,5.6,14.7,687.0,725.35,583.07
2018,5,1,15,0,564.0,224.0,5.7,14.6,629.0,659.55,532.44
2018,5,1,15,15,579.0,202.5,5.7,14.6,596.5,625.7,507.36
2018,5,1,15,30,594.0,181.0,5.7,14.6,564.0,587.35,478.16
2018,5,1,15,45,535.0,183.5,5.85,14.25,509.0,522.38,426.97
2018,5,1,16,0,476.0,186.0,6.0,13.9,454.0,463.72,379.79
2018,5,1,16,15,459.5,171.0,6.05,13.7,410.5,414.61,339.66
2018,5,1,16,30,443.0,156.0,6.1,13.5,367.0,366.43,299.32
2018,5,1,16,45,414.0,141.5,6.1,13.3,320.5,314.69,255.18
2018,5,1,17,0,385.0,127.0,6.1,13.1,274.0,265.62,212.52
2018,5,1,17,15,355.0,110.5,6.05,12.9,230.0,217.19,169.89
2018,5,1,17,30,325.0,94.0,6.0,12.7,186.0,171.96,129.79
2018,5,1,17,45,285.0,78.5,5.95,12.5,147.0,129.16,92.56
2018,5,1,18,0,245.0,63.0,5.9,12.3,108.0,90.98,60.59
2018,5,1,18,15,176.5,47.5,5.8,12.2,74.5,56.14,34.58
2018,5,1,18,30,108.0,32.0,5.7,12.1,41.0,29.0,14.59
2018,5,1,18,45,57.0,18.5,5.65,12.0,23.0,18.18,0.0
2018,5,1,19,0,6.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.0,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,4.0,2.55,11.6,4.0,3.93,0.0
2018,5,2,5,30,0.0,8.0,2.7,11.7,8.0,7.86,0.0
2018,5,2,5,45,0.0,18.5,2.85,11.8,18.5,17.85,7.9
2018,5,2,6,0,0.0,29.0,3.0,11.9,29.0,28.0,17.79
2018,5,2,6,15,0.0,45.0,3.0,12.0,45.0,43.42,31.35
2018,5,2,6,30,0.0,61.0,3.0,12.1,61.0,58.79,44.8
2018,5,2,6,45,3.0,85.5,3.0,12.2,86.5,83.1,65.56
2018,5,2,7,0,6.0,110.0,3.0,12.3,112.0,107.91,86.5
2018,5,2,7,15,23.5,138.0,2.95,12.45,148.0,141.86,114.58
2018,5,2,7,30,41.0,166.0,2.9,12.6,184.0,179.03,145.11
2018,5,2,7,45,59.0,193.5,2.85,12.8,222.5,217.25,176.17
2018,5,2,8,0,77.0,221.0,2.8,13.0,261.0,257.47,208.47
2018,5,2,8,15,76.0,239.5,2.75,13.15,282.5,279.66,225.7
2018,5,2,8,30,75.0,258.0,2.7,13.3,304.0,301.66,242.54
2018,5,2,8,45,64.5,272.0,2.65,13.5,313.5,312.55,250.14
2018,5,2,9,0,54.0,286.0,2.6,13.7,323.0,322.37,256.77
2018,5,2,9,15,61.0,310.0,2.6,13.9,354.0,354.54,281.23
2018,5,2,9,30,68.0,334.0,2.6,14.1,385.0,387.2,305.7
2018,5,2,9,45,60.5,341.5,2.55,14.3,388.5,391.41,307.73
2018,5,2,10,0,53.0,349.0,2.5,14.5,392.0,394.92,309.34
2018,5,2,10,15,66.5,368.0,2.55,14.6,424.0,428.3,334.62
2018,5,2,10,30,80.0,387.0,2.6,14.7,456.0,462.25,359.99
2018,5,2,10,45,121.5,412.5,2.6,14.8,520.0,536.27,415.6
2018,5,2,11,0,163.0,438.0,2.6,14.9,584.0,605.23,466.29
2018,5,2,11,15,165.5,447.0,2.65,15.0,597.0,619.94,476.23
2018,5,2,11,30,168.0,456.0,2.7,15.1,610.0,634.01,486.08
2018,5,2,11,45,201.0,456.5,2.8,15.2,642.0,668.81,512.22
2018,5,2,12,0,234.0,457.0,2.9,15.3,674.0,703.07,537.72
2018,5,2,12,15,229.0,457.0,2.95,15.3,669.0,698.05,533.96
2018,5,2,12,30,224.0,457.0,3.0,15.3,664.0,692.03,529.81
2018,5,2,12,45,209.0,452.5,3.05,15.3,644.0,670.57,514.39
2018,5,2,13,0,194.0,448.0,3.1,15.3,624.0,648.49,498.56
2018,5,2,13,15,153.0,436.5,3.15,15.25,573.5,593.86,458.24
2018,5,2,13,30,112.0,425.0,3.2,15.2,523.0,540.02,418.11
2018,5,2,13,45,106.5,411.5,3.25,15.15,503.0,511.57,397.81
2018,5,2,14,0,101.0,398.0,3.3,15.1,483.0,489.63,382.01
2018,5,2,14,15,84.0,368.0,3.3,15.0,437.0,440.87,345.54
2018,5,2,14,30,67.0,338.0,3.3,14.9,391.0,393.04,309.41
2018,5,2,14,45,50.5,310.0,3.3,14.8,348.5,348.74,275.55
2018,5,2,15,0,34.0,282.0,3.3,14.7,306.0,305.66,242.22
2018,5,2,15,15,46.5,275.5,3.3,14.7,306.5,306.24,243.67
2018,5,2,15,30,59.0,269.0,3.3,14.7,307.0,305.62,243.99
2018,5,2,15,45,188.0,234.0,3.3,14.5,342.5,350.8,283.1
2018,5,2,16,0,317.0,199.0,3.3,14.3,378.0,382.61,310.15
2018,5,2,16,15,494.5,150.5,3.3,14.15,400.5,412.77,334.74
2018,5,2,16,30,672.0,102.0,3.3,14.0,423.0,422.25,340.53
2018,5,2,16,45,681.0,89.5,3.3,13.85,382.5,376.03,300.07
2018,5,2,17,0,690.0,77.0,3.3,13.7,342.0,327.98,256.78
2018,5,2,17,15,643.0,72.0,3.2,13.5,290.0,268.65,204.02
2018,5,2,17,30,596.0,67.0,3.1,13.3,238.0,214.08,154.98
2018,5,2,17,45,526.5,60.0,3.05,13.1,188.5,158.31,106.67
2018,5,2,18,0,457.0,53.0,3.0,12.9,139.0,110.44,67.41
2018,5,2,18,15,353.5,43.5,2.85,12.8,97.5,65.73,35.96
2018,5,2,18,30,250.0,34.0,2.7,12.7,56.0,32.08,15.63
2018,5,2,18,45,145.0,20.5,2.6,12.55,31.5,20.15,0.0
2018,5,2,19,0,40.0,7.0,2.5,12.4,7.0,6.88,0.0
2018,5,2,19,15,20.0,3.5,2.4,12.4,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
