Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.47,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.89,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.8,6.0,5.78,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.8,9.0,8.67,1.63
2018,5,3,6,15,0.0,13.0,3.15,11.85,13.0,12.53,5.07
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,16.39,8.49
2018,5,3,6,45,0.0,22.0,3.05,11.9,22.0,21.22,12.71
2018,5,3,7,0,0.0,27.0,3.0,11.9,27.0,26.06,16.88
2018,5,3,7,15,0.0,32.0,3.0,11.95,32.0,30.89,20.99
2018,5,3,7,30,0.0,37.0,3.0,12.0,37.0,35.73,25.06
2018,5,3,7,45,0.0,44.5,3.0,12.05,44.5,42.99,31.15
2018,5,3,8,0,0.0,52.0,3.0,12.1,52.0,50.26,37.18
2018,5,3,8,15,0.0,65.5,3.05,12.2,65.5,63.34,48.06
2018,5,3,8,30,0.0,79.0,3.1,12.3,79.0,76.43,58.85
2018,5,3,8,45,1.0,112.5,3.1,12.4,113.0,109.68,86.29
2018,5,3,9,0,2.0,146.0,3.1,12.5,147.0,143.18,113.56
2018,5,3,9,15,7.0,191.5,3.15,12.55,196.5,191.75,152.84
2018,5,3,9,30,12.0,237.0,3.2,12.6,246.0,240.95,192.03
2018,5,3,9,45,18.5,271.5,3.25,12.7,286.0,281.06,223.52
2018,5,3,10,0,25.0,306.0,3.3,12.8,326.0,326.87,259.11
2018,5,3,10,15,27.5,323.5,3.3,12.9,346.5,347.95,274.96
2018,5,3,10,30,30.0,341.0,3.3,13.0,367.0,369.12,290.88
2018,5,3,10,45,33.0,355.0,3.3,13.15,384.0,387.23,304.36
2018,5,3,11,0,36.0,369.0,3.3,13.3,401.0,405.36,317.82
2018,5,3,11,15,59.0,398.5,3.35,13.4,452.0,458.9,358.98
2018,5,3,11,30,82.0,428.0,3.4,13.5,503.0,512.91,399.84
2018,5,3,11,45,114.5,445.5,3.4,13.65,551.5,571.44,443.78
2018,5,3,12,0,147.0,463.0,3.4,13.8,600.0,622.53,481.71
2018,5,3,12,15,150.5,462.5,3.45,13.9,602.5,625.46,483.67
2018,5,3,12,30,154.0,462.0,3.5,14.0,605.0,627.66,485.42
2018,5,3,12,45,138.0,454.0,3.55,14.15,581.0,602.11,466.21
2018,5,3,13,0,122.0,446.0,3.6,14.3,557.0,576.24,446.85
2018,5,3,13,15,114.0,435.5,3.65,14.4,537.5,555.33,431.51
2018,5,3,13,30,106.0,425.0,3.7,14.5,518.0,527.66,411.12
2018,5,3,13,45,149.5,399.5,3.7,14.6,527.0,544.75,426.02
2018,5,3,14,0,193.0,374.0,3.7,14.7,536.0,552.72,433.89
2018,5,3,14,15,285.0,341.5,3.7,14.75,570.5,597.76,470.9
2018,5,3,14,30,377.0,309.0,3.7,14.8,605.0,630.46,498.14
2018,5,3,14,45,358.0,306.0,3.65,14.85,576.5,597.88,473.35
2018,5,3,15,0,339.0,303.0,3.6,14.9,548.0,565.59,448.94
2018,5,3,15,15,419.0,256.0,3.6,14.9,540.5,564.08,450.47
2018,5,3,15,30,499.0,209.0,3.6,14.9,533.0,550.62,442.28
2018,5,3,15,45,588.5,165.0,3.6,14.9,519.5,539.62,435.22
2018,5,3,16,0,678.0,121.0,3.6,14.9,506.0,516.83,418.02
2018,5,3,16,15,705.5,105.0,3.65,14.75,473.5,479.62,387.72
2018,5,3,16,30,733.0,89.0,3.7,14.6,441.0,438.77,353.16
2018,5,3,16,45,632.0,97.5,3.75,14.45,376.0,364.22,290.76
2018,5,3,17,0,531.0,106.0,3.8,14.3,311.0,299.89,236.2
2018,5,3,17,15,455.5,97.5,3.9,14.1,255.0,235.96,181.63
2018,5,3,17,30,380.0,89.0,4.0,13.9,199.0,181.49,135.1
2018,5,3,17,45,321.5,76.0,4.15,13.65,156.0,134.39,95.04
2018,5,3,18,0,263.0,63.0,4.3,13.4,113.0,93.97,62.09
2018,5,3,18,15,169.5,47.5,4.35,13.15,76.0,56.17,34.74
2018,5,3,18,30,76.0,32.0,4.4,12.9,39.0,28.93,15.39
2018,5,3,18,45,38.0,18.0,4.4,12.7,21.5,15.99,0.0
2018,5,3,19,0,0.0,4.0,4.4,12.5,4.0,3.93,0.0
2018,5,3,19,15,0.0,2.0,4.4,12.35,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.35,11.05,5.0,4.91,0.0
2018,5,4,5,30,0.0,10.0,2.7,11.3,10.0,9.64,0.0
2018,5,4,5,45,8.0,24.5,3.05,11.55,25.5,23.65,12.77
2018,5,4,6,0,16.0,39.0,3.4,11.8,41.0,38.59,26.13
2018,5,4,6,15,16.0,55.0,3.45,12.05,58.0,54.94,40.47
2018,5,4,6,30,16.0,71.0,3.5,12.3,75.0,71.45,54.92
2018,5,4,6,45,18.5,95.5,3.55,12.5,101.0,96.57,76.43
2018,5,4,7,0,21.0,120.0,3.6,12.7,127.0,122.16,98.05
2018,5,4,7,15,32.0,141.0,3.2,13.0,154.0,148.65,119.89
2018,5,4,7,30,43.0,162.0,2.8,13.3,181.0,176.01,142.18
2018,5,4,7,45,34.0,169.0,2.35,13.55,185.0,181.35,146.07
2018,5,4,8,0,25.0,176.0,1.9,13.8,189.0,185.63,148.87
2018,5,4,8,15,15.5,183.0,1.6,14.1,191.5,186.75,148.94
2018,5,4,8,30,6.0,190.0,1.3,14.4,194.0,188.5,149.38
2018,5,4,8,45,11.5,215.0,1.0,14.7,223.0,217.15,171.42
2018,5,4,9,0,17.0,240.0,0.7,15.0,252.0,246.35,193.18
2018,5,4,9,15,42.5,281.0,0.8,15.3,313.0,311.11,243.07
2018,5,4,9,30,68.0,322.0,0.9,15.6,374.0,374.89,290.99
2018,5,4,9,45,97.5,356.0,1.0,15.9,434.0,436.82,336.8
2018,5,4,10,0,127.0,390.0,1.1,16.2,494.0,506.18,387.11
2018,5,4,10,15,164.5,403.0,1.4,16.35,542.5,557.47,425.58
2018,5,4,10,30,202.0,416.0,1.7,16.5,591.0,610.24,464.95
2018,5,4,10,45,270.5,410.5,1.95,16.65,650.5,680.57,517.24
2018,5,4,11,0,339.0,405.0,2.2,16.8,710.0,746.46,565.8
2018,5,4,11,15,362.5,402.0,2.3,16.9,732.5,771.98,583.87
2018,5,4,11,30,386.0,399.0,2.4,17.0,755.0,796.6,601.65
2018,5,4,11,45,431.0,387.0,2.5,17.1,786.5,838.19,631.66
2018,5,4,12,0,476.0,375.0,2.6,17.2,818.0,872.66,656.63
2018,5,4,12,15,543.5,333.5,2.6,17.3,838.5,897.42,675.51
2018,5,4,12,30,611.0,292.0,2.6,17.4,859.0,920.37,693.16
2018,5,4,12,45,438.5,362.0,2.65,17.5,766.5,816.09,616.47
2018,5,4,13,0,266.0,432.0,2.7,17.6,674.0,708.54,536.56
2018,5,4,13,15,292.5,413.5,2.8,17.65,675.0,710.06,540.2
2018,5,4,13,30,319.0,395.0,2.9,17.7,676.0,709.54,541.59
2018,5,4,13,45,498.5,310.0,3.0,17.7,735.5,784.79,601.75
2018,5,4,14,0,678.0,225.0,3.1,17.7,795.0,845.91,650.59
2018,5,4,14,15,769.0,173.0,3.3,17.6,796.5,847.91,653.85
2018,5,4,14,30,860.0,121.0,3.5,17.5,798.0,841.34,651.62
2018,5,4,14,45,833.0,124.5,3.7,17.4,755.0,795.55,621.35
2018,5,4,15,0,806.0,128.0,3.9,17.3,712.0,746.08,588.05
2018,5,4,15,15,796.0,122.5,3.9,17.3,670.5,699.35,555.23
2018,5,4,15,30,786.0,117.0,3.9,17.3,629.0,651.38,519.45
2018,5,4,15,45,754.0,116.0,4.2,16.85,578.0,593.25,476.22
2018,5,4,16,0,722.0,115.0,4.5,16.4,527.0,536.48,432.94
2018,5,4,16,15,714.5,104.0,4.55,16.15,480.5,483.87,390.69
2018,5,4,16,30,707.0,93.0,4.6,15.9,434.0,430.79,346.61
2018,5,4,16,45,682.5,85.5,4.7,15.6,384.0,373.87,298.14
2018,5,4,17,0,658.0,78.0,4.8,15.3,334.0,318.73,249.71
2018,5,4,17,15,624.5,74.0,4.8,15.0,288.5,266.32,202.52
2018,5,4,17,30,591.0,70.0,4.8,14.7,243.0,217.14,157.65
2018,5,4,17,45,520.0,62.0,4.75,14.35,192.0,160.29,108.53
2018,5,4,18,0,449.0,54.0,4.7,14.0,141.0,111.5,68.53
2018,5,4,18,15,347.5,44.5,4.6,13.8,99.5,67.18,37.12
2018,5,4,18,30,246.0,35.0,4.5,13.6,58.0,33.71,17.01
2018,5,4,18,45,142.5,21.5,4.35,13.4,33.0,17.15,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.2,8.0,7.86,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.15,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.7,12.0,3.0,2.95,0.0
2018,5,5,5,30,0.0,6.0,3.7,12.1,6.0,5.78,0.0
2018,5,5,5,45,0.0,12.0,3.7,12.2,12.0,11.57,3.51
2018,5,5,6,0,0.0,18.0,3.7,12.3,18.0,17.36,8.95
2018,5,5,6,15,0.0,24.5,3.6,12.35,24.5,23.64,14.55
2018,5,5,6,30,0.0,31.0,3.5,12.4,31.0,29.92,20.1
2018,5,5,6,45,0.0,44.5,3.45,12.45,44.5,42.98,31.37
2018,5,5,7,0,0.0,58.0,3.4,12.5,58.0,56.04,42.53
2018,5,5,7,15,0.0,87.5,3.4,12.55,87.5,84.58,66.67
2018,5,5,7,30,0.0,117.0,3.4,12.6,117.0,113.17,90.49
2018,5,5,7,45,2.0,136.0,3.45,12.7,137.0,132.65,106.39
2018,5,5,8,0,4.0,155.0,3.5,12.8,157.0,152.41,122.36
2018,5,5,8,15,12.5,189.0,3.45,13.0,196.5,190.88,153.52
2018,5,5,8,30,21.0,223.0,3.4,13.2,236.0,230.32,185.02
2018,5,5,8,45,28.5,250.5,3.35,13.4,269.5,266.65,213.57
2018,5,5,9,0,36.0,278.0,3.3,13.6,303.0,301.25,240.39
2018,5,5,9,15,39.5,297.5,3.05,13.8,326.5,325.42,258.46
2018,5,5,9,30,43.0,317.0,2.8,14.0,350.0,349.82,276.5
2018,5,5,9,45,44.0,329.5,2.6,14.25,364.5,365.24,287.32
2018,5,5,10,0,45.0,342.0,2.4,14.5,379.0,380.61,298.02
2018,5,5,10,15,37.5,340.5,2.4,14.55,372.0,374.03,292.24
2018,5,5,10,30,30.0,339.0,2.4,14.6,365.0,366.88,286.16
2018,5,5,10,45,39.0,364.0,2.4,14.7,398.5,401.89,312.61
2018,5,5,11,0,48.0,389.0,2.4,14.8,432.0,437.2,338.84
2018,5,5,11,15,49.0,396.5,2.65,14.7,441.0,446.87,346.33
2018,5,5,11,30,50.0,404.0,2.9,14.6,450.0,456.34,353.83
2018,5,5,11,45,49.5,402.5,3.15,14.5,448.5,454.81,353.12
2018,5,5,12,0,49.0,401.0,3.4,14.4,447.0,453.02,352.27
2018,5,5,12,15,40.5,357.0,3.7,14.25,395.0,399.28,312.08
2018,5,5,12,30,32.0,313.0,4.0,14.1,343.0,345.59,271.39
2018,5,5,12,45,20.5,264.0,4.35,13.95,283.0,284.03,223.8
2018,5,5,13,0,9.0,215.0,4.7,13.8,223.0,218.84,172.37
2018,5,5,13,15,11.5,241.5,4.85,13.7,251.5,247.27,195.38
2018,5,5,13,30,14.0,268.0,5.0,13.6,280.0,275.62,218.16
2018,5,5,13,45,19.0,286.0,5.1,13.45,302.0,297.7,236.13
2018,5,5,14,0,24.0,304.0,5.2,13.3,324.0,324.7,258.0
2018,5,5,14,15,39.0,321.0,5.3,13.35,352.5,353.87,281.81
2018,5,5,14,30,54.0,338.0,5.4,13.4,381.0,381.95,304.7
2018,5,5,14,45,105.0,325.5,5.5,13.4,403.5,412.17,330.71
2018,5,5,15,0,156.0,313.0,5.6,13.4,426.0,433.19,349.31
2018,5,5,15,15,337.5,259.0,5.6,13.4,485.0,504.98,410.9
2018,5,5,15,30,519.0,205.0,5.6,13.4,544.0,560.44,457.9
2018,5,5,15,45,542.0,183.0,5.5,13.6,514.0,527.39,431.36
2018,5,5,16,0,565.0,161.0,5.4,13.8,484.0,492.85,403.2
2018,5,5,16,15,482.5,164.5,5.35,13.8,423.0,421.39,344.27
2018,5,5,16,30,400.0,168.0,5.3,13.8,362.0,359.14,292.29
2018,5,5,16,45,422.5,143.5,5.2,13.8,327.5,321.49,259.73
2018,5,5,17,0,445.0,119.0,5.1,13.8,293.0,280.98,223.51
2018,5,5,17,15,442.5,102.5,5.2,13.6,254.5,237.74,184.48
2018,5,5,17,30,440.0,86.0,5.3,13.4,216.0,194.51,144.75
2018,5,5,17,45,413.5,73.5,5.35,13.25,176.5,150.6,105.35
2018,5,5,18,0,387.0,61.0,5.4,13.1,137.0,109.64,70.0
2018,5,5,18,15,294.0,49.0,5.3,12.9,97.0,66.98,39.06
2018,5,5,18,30,201.0,37.0,5.2,12.7,57.0,34.92,18.69
2018,5,5,18,45,114.0,22.5,5.15,12.5,32.5,17.94,0.0
2018,5,5,19,0,27.0,8.0,5.1,12.3,8.0,7.86,0.0
2018,5,5,19,15,13.5,4.0,5.05,12.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,6,5,15,27.0,9.5,3.8,11.65,11.0,9.34,0.0
2018,5,6,5,30,54.0,19.0,4.0,11.8,22.0,16.07,0.0
2018,5,6,5,45,133.0,35.5,4.2,11.95,53.5,34.74,19.61
2018,5,6,6,0,212.0,52.0,4.4,12.1,85.0,65.07,40.59
2018,5,6,6,15,219.0,69.0,4.35,12.2,114.0,96.34,66.58
2018,5,6,6,30,226.0,86.0,4.3,12.3,143.0,127.79,94.34
2018,5,6,6,45,137.5,104.0,4.3,12.45,141.0,136.01,106.07
2018,5,6,7,0,49.0,122.0,4.3,12.6,139.0,133.37,106.94
2018,5,6,7,15,44.5,145.5,4.25,12.75,163.0,157.67,127.49
2018,5,6,7,30,40.0,169.0,4.2,12.9,187.0,181.58,147.23
2018,5,6,7,45,69.5,199.0,4.2,13.05,234.5,227.78,185.02
2018,5,6,8,0,99.0,229.0,4.2,13.2,282.0,277.2,225.05
2018,5,6,8,15,207.5,232.0,4.25,13.4,356.5,351.51,285.91
2018,5,6,8,30,316.0,235.0,4.3,13.6,431.0,436.76,354.83
2018,5,6,8,45,531.5,189.5,4.4,13.75,547.5,556.26,451.94
2018,5,6,9,0,747.0,144.0,4.5,13.9,664.0,691.58,558.94
2018,5,6,9,15,785.5,137.0,4.6,14.1,712.0,744.17,597.34
2018,5,6,9,30,824.0,130.0,4.7,14.3,760.0,798.33,636.15
2018,5,6,9,45,864.0,118.0,4.8,14.45,804.5,845.71,669.7
2018,5,6,10,0,904.0,106.0,4.9,14.6,849.0,895.89,705.03
2018,5,6,10,15,757.0,183.5,5.05,14.7,820.0,876.55,690.45
2018,5,6,10,30,610.0,261.0,5.2,14.8,791.0,840.48,662.33
2018,5,6,10,45,598.0,280.5,5.3,14.9,810.0,863.07,678.09
2018,5,6,11,0,586.0,300.0,5.4,15.0,829.0,882.2,691.0
2018,5,6,11,15,507.0,342.0,5.45,15.05,804.5,857.53,670.06
2018,5,6,11,30,428.0,384.0,5.5,15.1,780.0,828.51,646.1
2018,5,6,11,45,448.0,380.5,5.55,15.15,797.0,848.47,661.29
2018,5,6,12,0,468.0,377.0,5.6,15.2,814.0,866.7,675.01
2018,5,6,12,15,555.0,335.5,5.55,15.2,853.0,911.02,709.68
2018,5,6,12,30,642.0,294.0,5.5,15.2,892.0,953.32,742.43
2018,5,6,12,45,594.0,305.5,5.5,15.2,854.0,912.05,711.56
2018,5,6,13,0,546.0,317.0,5.5,15.2,816.0,869.1,679.75
2018,5,6,13,15,424.0,362.0,5.35,15.15,745.0,788.82,617.24
2018,5,6,13,30,302.0,407.0,5.2,15.1,674.0,705.71,552.21
2018,5,6,13,45,363.0,369.5,5.1,15.05,682.0,715.49,562.34
2018,5,6,14,0,424.0,332.0,5.0,15.0,690.0,726.56,572.77
2018,5,6,14,15,412.5,313.5,4.95,14.9,651.0,684.26,541.88
2018,5,6,14,30,401.0,295.0,4.9,14.8,612.0,641.31,510.44
2018,5,6,14,45,252.0,308.0,4.8,14.75,504.0,515.76,411.64
2018,5,6,15,0,103.0,321.0,4.7,14.7,396.0,396.84,316.16
2018,5,6,15,15,86.5,292.0,4.7,14.7,352.5,351.12,280.85
2018,5,6,15,30,70.0,263.0,4.7,14.7,309.0,306.74,245.99
2018,5,6,15,45,74.5,242.0,4.65,14.5,287.5,284.93,229.4
2018,5,6,16,0,79.0,221.0,4.6,14.3,266.0,262.62,212.11
2018,5,6,16,15,186.0,203.0,4.6,14.15,297.0,298.93,242.98
2018,5,6,16,30,293.0,185.0,4.6,14.0,328.0,323.22,262.52
2018,5,6,16,45,312.5,162.0,4.55,13.9,299.0,291.9,235.72
2018,5,6,17,0,332.0,139.0,4.5,13.8,270.0,258.2,206.08
2018,5,6,17,15,343.0,116.5,4.5,13.7,234.5,220.93,172.6
2018,5,6,17,30,354.0,94.0,4.5,13.6,199.0,180.96,136.04
2018,5,6,17,45,320.0,79.0,4.45,13.45,160.0,138.07,98.52
2018,5,6,18,0,286.0,64.0,4.4,13.3,121.0,99.07,65.51
2018,5,6,18,15,182.5,48.5,4.3,13.25,81.0,58.91,36.52
2018,5,6,18,30,79.0,33.0,4.2,13.2,41.0,30.4,17.01
2018,5,6,18,45,39.5,18.5,4.05,13.1,22.5,16.56,0.0
2018,5,6,19,0,0.0,4.0,3.9,13.0,4.0,3.93,0.0
2018,5,6,19,15,0.0,2.0,3.85,13.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,77.0,12.5,4.3,12.3,17.0,12.29,0.0
2018,5,7,5,30,154.0,25.0,4.4,12.6,34.0,19.82,0.0
2018,5,7,5,45,275.0,37.5,4.55,12.85,73.0,39.87,20.88
2018,5,7,6,0,396.0,50.0,4.7,13.1,112.0,80.59,46.04
2018,5,7,6,15,475.5,57.5,4.65,13.3,159.5,123.58,78.0
2018,5,7,6,30,555.0,65.0,4.6,13.5,207.0,175.8,121.31
2018,5,7,6,45,607.5,71.0,4.55,13.7,258.5,228.48,168.19
2018,5,7,7,0,660.0,77.0,4.5,13.9,310.0,286.78,220.34
2018,5,7,7,15,697.0,81.5,4.5,14.1,362.5,343.12,270.89
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,403.31,323.54
2018,5,7,7,45,761.5,89.5,4.45,14.5,466.5,460.22,372.27
2018,5,7,8,0,789.0,93.0,4.4,14.7,518.0,518.78,420.88
2018,5,7,8,15,808.5,96.5,4.35,14.95,566.5,574.02,465.36
2018,5,7,8,30,828.0,100.0,4.3,15.2,615.0,629.5,508.68
2018,5,7,8,45,843.0,102.0,4.25,15.4,659.5,680.35,547.38
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,728.64,581.66
2018,5,7,9,15,872.0,105.0,4.15,15.8,744.5,775.6,614.1
2018,5,7,9,30,886.0,106.0,4.1,16.0,785.0,821.19,645.08
2018,5,7,9,45,898.5,105.5,4.05,16.2,820.5,862.37,672.47
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,901.56,698.17
2018,5,7,10,15,917.0,107.0,4.0,16.55,884.0,935.3,720.19
2018,5,7,10,30,923.0,109.0,4.0,16.7,912.0,966.25,740.2
2018,5,7,10,45,927.0,109.5,4.05,16.8,932.5,990.84,756.22
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,1012.27,770.14
2018,5,7,11,15,933.5,111.0,4.1,17.0,966.5,1029.49,780.94
2018,5,7,11,30,936.0,112.0,4.1,17.1,980.0,1043.32,789.52
2018,5,7,11,45,863.5,158.5,4.1,17.2,963.0,1031.52,780.86
2018,5,7,12,0,791.0,205.0,4.1,17.3,946.0,1009.81,765.75
2018,5,7,12,15,708.5,256.0,4.15,17.3,918.5,984.14,748.65
2018,5,7,12,30,626.0,307.0,4.2,17.3,891.0,950.44,723.8
2018,5,7,12,45,605.5,311.0,4.2,17.35,871.0,928.89,708.65
2018,5,7,13,0,585.0,315.0,4.2,17.4,851.0,905.08,691.83
2018,5,7,13,15,649.5,274.5,4.25,17.35,859.0,917.18,703.48
2018,5,7,13,30,714.0,234.0,4.3,17.3,867.0,923.86,710.18
2018,5,7,13,45,779.0,190.5,4.3,17.3,864.0,919.04,707.47
2018,5,7,14,0,844.0,147.0,4.3,17.3,861.0,912.14,703.5
2018,5,7,14,15,867.0,128.5,4.35,17.2,838.5,884.2,685.39
2018,5,7,14,30,890.0,110.0,4.4,17.1,816.0,856.23,667.37
2018,5,7,14,45,882.0,107.0,4.45,17.0,779.0,815.08,639.68
2018,5,7,15,0,874.0,104.0,4.5,16.9,742.0,771.9,610.25
2018,5,7,15,15,860.5,102.5,4.5,16.9,699.5,724.5,576.82
2018,5,7,15,30,847.0,101.0,4.5,16.9,657.0,677.4,542.59
2018,5,7,15,45,831.5,97.5,4.7,16.65,610.5,624.39,502.88
2018,5,7,16,0,816.0,94.0,4.9,16.4,564.0,570.98,461.46
2018,5,7,16,15,794.0,90.5,4.95,16.15,514.0,514.02,415.43
2018,5,7,16,30,772.0,87.0,5.0,15.9,464.0,457.86,368.62
2018,5,7,16,45,741.5,82.5,5.05,15.65,411.5,398.21,317.65
2018,5,7,17,0,711.0,78.0,5.1,15.4,359.0,340.16,266.63
2018,5,7,17,15,667.0,73.5,5.15,15.15,307.0,281.07,213.98
2018,5,7,17,30,623.0,69.0,5.2,14.9,255.0,226.35,164.6
2018,5,7,17,45,558.0,62.5,5.2,14.65,205.0,170.18,115.51
2018,5,7,18,0,493.0,56.0,5.2,14.4,155.0,121.33,74.85
2018,5,7,18,15,392.5,47.0,5.05,14.2,111.5,74.69,41.4
2018,5,7,18,30,292.0,38.0,4.9,14.0,68.0,38.69,20.15
2018,5,7,18,45,174.0,23.5,4.75,13.8,39.0,18.66,0.0
2018,5,7,19,0,56.0,9.0,4.6,13.6,10.0,8.85,0.0
2018,5,7,19,15,28.0,4.5,4.45,13.5,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,8.0,2.0,4.3,12.25,1.5,0.0,0.0
2018,5,8,5,0,16.0,4.0,4.4,12.3,3.0,0.0,0.0
2018,5,8,5,15,73.0,12.0,4.6,12.5,15.5,11.8,0.0
2018,5,8,5,30,130.0,20.0,4.8,12.7,28.0,15.53,0.01
2018,5,8,5,45,283.0,32.5,5.0,12.95,71.5,36.57,17.93
2018,5,8,6,0,436.0,45.0,5.2,13.2,115.0,80.01,43.88
2018,5,8,6,15,305.0,40.0,5.2,13.35,97.5,82.44,50.94
2018,5,8,6,30,174.0,35.0,5.2,13.5,80.0,69.38,46.81
2018,5,8,6,45,87.0,54.0,5.2,13.7,76.5,75.49,56.22
2018,5,8,7,0,0.0,73.0,5.2,13.9,73.0,70.55,54.58
2018,5,8,7,15,0.0,94.0,5.1,13.95,94.0,90.84,71.57
2018,5,8,7,30,0.0,115.0,5.0,14.0,115.0,111.21,88.4
2018,5,8,7,45,5.0,145.0,4.9,14.05,147.5,142.81,114.36
2018,5,8,8,0,10.0,175.0,4.8,14.1,180.0,175.07,140.56
2018,5,8,8,15,25.5,212.0,4.65,14.1,227.5,220.95,177.75
2018,5,8,8,30,41.0,249.0,4.5,14.1,275.0,271.17,217.92
2018,5,8,8,45,64.0,280.5,4.35,14.1,324.0,320.56,257.07
2018,5,8,9,0,87.0,312.0,4.2,14.1,373.0,372.03,297.31
2018,5,8,9,15,115.5,337.5,4.05,14.2,423.5,427.79,340.31
2018,5,8,9,30,144.0,363.0,3.9,14.3,474.0,481.7,381.29
2018,5,8,9,45,183.5,378.5,3.8,14.35,526.0,536.39,422.84
2018,5,8,10,0,223.0,394.0,3.7,14.4,578.0,593.18,465.31
2018,5,8,10,15,239.0,406.0,3.55,14.6,609.0,632.65,493.22
2018,5,8,10,30,255.0,418.0,3.4,14.8,640.0,666.81,517.0
2018,5,8,10,45,266.5,425.5,3.3,15.0,662.5,691.92,534.09
2018,5,8,11,0,278.0,433.0,3.2,15.2,685.0,716.45,550.65
2018,5,8,11,15,316.0,426.0,3.15,15.4,716.5,751.18,575.61
2018,5,8,11,30,354.0,419.0,3.1,15.6,748.0,785.53,599.97
2018,5,8,11,45,454.0,365.0,3.05,15.8,789.5,838.64,639.75
2018,5,8,12,0,554.0,311.0,3.0,16.0,831.0,885.04,674.31
2018,5,8,12,15,550.0,313.0,3.25,16.1,828.0,882.95,673.73
2018,5,8,12,30,546.0,315.0,3.5,16.2,825.0,878.61,671.92
2018,5,8,12,45,402.0,378.0,3.7,16.3,751.5,796.11,610.0
2018,5,8,13,0,258.0,441.0,3.9,16.4,678.0,709.42,544.2
2018,5,8,13,15,214.5,438.5,4.15,16.3,633.0,654.02,504.6
2018,5,8,13,30,171.0,436.0,4.4,16.2,588.0,605.82,469.5
2018,5,8,13,45,270.5,369.5,4.65,16.15,602.5,630.41,493.39
2018,5,8,14,0,370.0,303.0,4.9,16.1,617.0,649.03,512.38
2018,5,8,14,15,623.5,201.5,5.0,16.05,707.0,754.81,599.42
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,835.56,660.29
2018,5,8,14,45,866.5,98.5,5.15,15.9,760.0,794.46,631.28
2018,5,8,15,0,856.0,97.0,5.2,15.8,723.0,751.57,601.28
2018,5,8,15,15,842.5,95.0,5.2,15.8,681.0,704.46,567.31
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,656.28,531.83
2018,5,8,15,45,809.5,91.0,4.9,15.75,592.5,604.49,490.18
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,551.44,446.85
2018,5,8,16,15,764.5,87.0,4.5,15.65,497.0,495.53,400.89
2018,5,8,16,30,739.0,85.0,4.4,15.6,448.0,440.82,354.75
2018,5,8,16,45,706.5,81.5,4.3,15.55,397.0,383.13,305.16
2018,5,8,17,0,674.0,78.0,4.2,15.5,346.0,327.28,255.99
2018,5,8,17,15,630.5,73.0,4.2,15.4,295.5,269.93,205.12
2018,5,8,17,30,587.0,68.0,4.2,15.3,245.0,216.93,157.54
2018,5,8,17,45,524.0,61.5,4.2,15.2,197.0,163.19,110.76
2018,5,8,18,0,461.0,55.0,4.2,15.1,149.0,116.52,72.04
2018,5,8,18,15,366.5,45.5,4.05,14.9,107.0,71.6,39.67
2018,5,8,18,30,272.0,36.0,3.9,14.7,65.0,36.92,18.96
2018,5,8,18,45,162.0,22.5,3.75,14.55,37.5,17.74,0.0
2018,5,8,19,0,52.0,9.0,3.6,14.4,10.0,8.85,0.0
2018,5,8,19,15,26.0,4.5,3.45,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,12.0,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,24.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,97.0,14.0,3.75,13.15,19.0,13.76,0.0
2018,5,9,5,30,170.0,23.0,4.0,13.4,34.0,17.98,2.56
2018,5,9,5,45,275.5,32.0,4.25,13.65,68.5,36.35,17.72
2018,5,9,6,0,381.0,41.0,4.5,13.9,103.0,71.9,39.15
2018,5,9,6,15,258.5,46.5,4.6,14.05,95.5,82.07,52.56
2018,5,9,6,30,136.0,52.0,4.7,14.2,88.0,78.2,55.66
2018,5,9,6,45,107.0,92.0,4.75,14.3,124.0,117.24,90.72
2018,5,9,7,0,78.0,132.0,4.8,14.4,160.0,152.37,121.57
2018,5,9,7,15,76.0,150.0,4.95,14.5,181.0,173.95,139.88
2018,5,9,7,30,74.0,168.0,5.1,14.6,202.0,195.29,157.66
2018,5,9,7,45,49.0,183.5,5.25,14.7,207.0,202.79,163.64
2018,5,9,8,0,24.0,199.0,5.4,14.8,212.0,205.95,165.63
2018,5,9,8,15,110.0,228.0,5.45,14.9,296.0,290.89,235.39
2018,5,9,8,30,196.0,257.0,5.5,15.0,380.0,380.34,307.87
2018,5,9,8,45,316.5,254.5,5.55,15.1,469.5,472.89,382.83
2018,5,9,9,0,437.0,252.0,5.6,15.2,559.0,576.39,465.08
2018,5,9,9,15,457.5,261.0,5.65,15.35,598.5,620.31,498.39
2018,5,9,9,30,478.0,270.0,5.7,15.5,638.0,664.55,531.71
2018,5,9,9,45,436.5,304.0,5.7,15.6,651.5,682.15,542.65
2018,5,9,10,0,395.0,338.0,5.7,15.7,665.0,695.57,550.36
2018,5,9,10,15,260.5,366.0,5.7,15.8,584.5,610.99,482.29
2018,5,9,10,30,126.0,394.0,5.7,15.9,504.0,517.27,406.39
2018,5,9,10,45,134.0,397.0,5.7,16.0,516.5,531.31,417.15
2018,5,9,11,0,142.0,400.0,5.7,16.1,529.0,545.13,427.42
2018,5,9,11,15,353.0,355.5,5.65,16.2,682.5,714.56,561.1
2018,5,9,11,30,564.0,311.0,5.6,16.3,836.0,888.41,692.56
2018,5,9,11,45,751.5,209.0,5.5,16.4,912.5,976.28,756.8
2018,5,9,12,0,939.0,107.0,5.4,16.5,989.0,1051.95,808.27
2018,5,9,12,15,938.0,107.0,5.4,16.55,986.5,1050.71,806.77
2018,5,9,12,30,937.0,107.0,5.4,16.6,984.0,1045.94,803.44
2018,5,9,12,45,934.0,107.5,5.35,16.65,974.0,1036.2,796.4
2018,5,9,13,0,931.0,108.0,5.3,16.7,964.0,1023.04,787.12
2018,5,9,13,15,927.5,107.0,5.45,16.7,946.5,1004.51,775.85
2018,5,9,13,30,924.0,106.0,5.6,16.7,929.0,982.72,762.26
2018,5,9,13,45,918.5,105.5,5.7,16.65,904.5,956.48,745.25
2018,5,9,14,0,913.0,105.0,5.8,16.6,880.0,927.32,726.07
2018,5,9,14,15,904.5,104.0,5.9,16.5,848.5,892.29,702.63
2018,5,9,14,30,896.0,103.0,6.0,16.4,817.0,854.86,677.22
2018,5,9,14,45,884.5,102.0,6.15,16.35,779.0,812.83,648.21
2018,5,9,15,0,873.0,101.0,6.3,16.3,741.0,769.04,617.49
2018,5,9,15,15,859.5,99.0,6.3,16.3,698.5,721.25,582.72
2018,5,9,15,30,846.0,97.0,6.3,16.3,656.0,672.36,546.37
2018,5,9,15,45,826.5,95.0,6.55,15.95,608.5,619.84,505.9
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,565.99,463.13
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,508.73,415.69
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,452.63,367.97
2018,5,9,16,45,722.5,84.5,6.8,15.0,409.0,393.62,316.72
2018,5,9,17,0,689.0,81.0,6.8,14.8,357.0,336.51,265.92
2018,5,9,17,15,644.0,76.5,6.7,14.6,305.5,278.32,213.61
2018,5,9,17,30,599.0,72.0,6.6,14.4,254.0,224.63,164.86
2018,5,9,17,45,531.5,65.0,6.5,14.2,204.0,168.76,115.95
2018,5,9,18,0,464.0,58.0,6.4,14.0,154.0,120.48,75.69
2018,5,9,18,15,365.0,48.5,6.2,13.85,111.0,74.92,42.62
2018,5,9,18,30,266.0,39.0,6.0,13.7,68.0,39.84,21.38
2018,5,9,18,45,156.5,24.5,5.85,13.6,39.5,19.37,0.0
2018,5,9,19,0,47.0,10.0,5.7,13.5,11.0,9.83,0.0
2018,5,9,19,15,23.5,5.0,5.6,13.45,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,10,4,45,5.0,2.0,4.9,12.3,2.0,0.0,0.0
2018,5,10,5,0,10.0,4.0,4.8,12.3,4.0,0.0,0.0
2018,5,10,5,15,71.0,16.5,4.95,12.55,21.0,16.22,0.0
2018,5,10,5,30,132.0,29.0,5.1,12.8,38.0,22.99,6.56
2018,5,10,5,45,230.0,41.5,5.3,13.05,73.0,43.48,24.43
2018,5,10,6,0,328.0,54.0,5.5,13.3,108.0,79.35,47.56
2018,5,10,6,15,342.0,68.0,5.5,13.45,142.0,115.17,76.95
2018,5,10,6,30,356.0,82.0,5.5,13.6,176.0,152.61,110.07
2018,5,10,6,45,246.0,106.5,5.5,13.75,178.0,168.25,129.58
2018,5,10,7,0,136.0,131.0,5.5,13.9,180.0,170.86,136.12
2018,5,10,7,15,138.5,156.5,5.55,14.0,213.0,204.92,165.24
2018,5,10,7,30,141.0,182.0,5.6,14.1,246.0,239.29,194.08
2018,5,10,7,45,321.0,176.5,5.7,14.25,345.0,331.48,270.24
2018,5,10,8,0,501.0,171.0,5.8,14.4,444.0,442.99,361.95
2018,5,10,8,15,636.5,144.5,5.9,14.5,524.0,524.2,429.04
2018,5,10,8,30,772.0,118.0,6.0,14.6,604.0,614.75,502.9
2018,5,10,8,45,766.5,129.5,6.15,14.75,641.0,658.68,537.37
2018,5,10,9,0,761.0,141.0,6.3,14.9,678.0,700.24,569.46
2018,5,10,9,15,680.5,188.0,6.3,15.0,688.0,719.37,581.43
2018,5,10,9,30,600.0,235.0,6.3,15.1,698.0,728.87,585.69
2018,5,10,9,45,577.0,259.5,6.35,15.25,721.0,754.99,603.89
2018,5,10,10,0,554.0,284.0,6.4,15.4,744.0,779.43,620.48
2018,5,10,10,15,532.5,305.5,6.4,15.5,759.0,798.97,633.32
2018,5,10,10,30,511.0,327.0,6.4,15.6,774.0,815.52,643.85
2018,5,10,10,45,541.0,323.5,6.4,15.7,807.0,852.53,671.17
2018,5,10,11,0,571.0,320.0,6.4,15.8,840.0,888.65,697.56
2018,5,10,11,15,679.0,262.0,6.3,15.85,888.5,945.45,741.54
2018,5,10,11,30,787.0,204.0,6.2,15.9,937.0,996.56,777.01
2018,5,10,11,45,722.5,244.5,6.05,15.9,920.5,984.15,766.71
2018,5,10,12,0,658.0,285.0,5.9,15.9,904.0,963.45,750.03
2018,5,10,12,15,626.5,305.5,6.0,15.9,894.0,952.28,741.52
2018,5,10,12,30,595.0,326.0,6.1,15.9,884.0,938.65,731.2
2018,5,10,12,45,634.5,298.5,6.2,15.85,888.0,945.17,738.39
2018,5,10,13,0,674.0,271.0,6.3,15.8,892.0,948.31,743.11
2018,5,10,13,15,711.0,243.5,6.45,15.7,887.5,945.14,742.8
2018,5,10,13,30,748.0,216.0,6.6,15.6,883.0,937.83,739.14
2018,5,10,13,45,780.0,190.0,6.75,15.55,869.0,920.06,727.76
2018,5,10,14,0,812.0,164.0,6.9,15.5,855.0,901.76,716.02
2018,5,10,14,15,828.5,148.0,6.95,15.45,830.5,875.55,697.97
2018,5,10,14,30,845.0,132.0,7.0,15.4,806.0,845.57,677.09
2018,5,10,14,45,841.5,125.0,7.05,15.35,770.0,805.16,648.23
2018,5,10,15,0,838.0,118.0,7.1,15.3,734.0,762.54,617.47
2018,5,10,15,15,805.5,121.0,7.1,15.3,685.0,707.31,576.43
2018,5,10,15,30,773.0,124.0,7.1,15.3,636.0,652.64,533.66
2018,5,10,15,45,741.0,121.5,7.25,15.15,584.0,593.87,487.13
2018,5,10,16,0,709.0,119.0,7.4,15.0,532.0,536.09,440.34
2018,5,10,16,15,699.5,110.0,7.4,14.85,487.0,485.37,398.13
2018,5,10,16,30,690.0,101.0,7.4,14.7,442.0,434.4,354.55
2018,5,10,16,45,663.5,98.0,7.4,14.5,396.5,382.17,308.8
2018,5,10,17,0,637.0,95.0,7.4,14.3,351.0,331.87,263.65
2018,5,10,17,15,587.5,89.5,7.4,14.1,300.0,274.08,212.05
2018,5,10,17,30,538.0,84.0,7.4,13.9,249.0,221.35,164.61
2018,5,10,17,45,465.5,76.5,7.4,13.65,200.0,167.39,117.84
2018,5,10,18,0,393.0,69.0,7.4,13.4,151.0,120.59,79.14
2018,5,10,18,15,299.0,56.5,7.3,13.25,109.0,76.41,46.51
2018,5,10,18,30,205.0,44.0,7.2,13.1,67.0,42.92,24.98
2018,5,10,18,45,119.5,28.5,7.15,12.95,40.5,23.56,3.36
2018,5,10,19,0,34.0,13.0,7.1,12.8,14.0,12.78,0.0
2018,5,10,19,15,17.0,6.5,7.0,12.75,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,45,11.5,3.0,3.15,11.35,2.5,0.0,0.0
2018,5,11,5,0,23.0,6.0,3.2,11.4,5.0,0.0,0.0
2018,5,11,5,15,79.5,16.5,3.35,11.65,21.0,16.22,0.0
2018,5,11,5,30,136.0,27.0,3.5,11.9,37.0,21.2,6.89
2018,5,11,5,45,212.0,40.5,3.7,12.15,69.5,42.36,23.98
2018,5,11,6,0,288.0,54.0,3.9,12.4,102.0,76.11,46.63
2018,5,11,6,15,335.0,67.0,4.0,12.65,142.0,113.71,76.27
2018,5,11,6,30,382.0,80.0,4.1,12.9,182.0,156.7,112.73
2018,5,11,6,45,422.5,92.5,4.2,13.1,227.5,202.76,153.27
2018,5,11,7,0,463.0,105.0,4.3,13.3,273.0,253.2,197.79
2018,5,11,7,15,480.0,120.5,4.25,13.6,318.0,301.85,240.68
2018,5,11,7,30,497.0,136.0,4.2,13.9,363.0,351.93,283.72
2018,5,11,7,45,520.5,146.5,4.15,14.15,409.0,401.48,325.32
2018,5,11,8,0,544.0,157.0,4.1,14.4,455.0,452.69,367.19
2018,5,11,8,15,576.5,162.5,4.1,14.75,503.5,507.41,410.85
2018,5,11,8,30,609.0,168.0,4.1,15.1,552.0,562.47,453.78
2018,5,11,8,45,620.5,179.5,4.1,15.45,595.0,610.86,490.29
2018,5,11,9,0,632.0,191.0,4.1,15.8,638.0,658.79,525.61
2018,5,11,9,15,633.0,206.0,4.15,16.15,675.0,701.49,556.2
2018,5,11,9,30,634.0,221.0,4.2,16.5,712.0,742.5,584.99
2018,5,11,9,45,724.5,190.0,4.3,16.85,774.0,810.23,634.77
2018,5,11,10,0,815.0,159.0,4.4,17.2,836.0,879.04,682.41
2018,5,11,10,15,871.0,135.5,4.45,17.4,880.5,924.94,713.26
2018,5,11,10,30,927.0,112.0,4.5,17.6,925.0,974.8,746.73
2018,5,11,10,45,934.0,111.0,4.5,17.85,946.5,1000.62,762.72
2018,5,11,11,0,941.0,110.0,4.5,18.1,968.0,1023.39,776.78
2018,5,11,11,15,945.0,109.5,4.5,18.2,981.5,1040.56,787.5
2018,5,11,11,30,949.0,109.0,4.5,18.3,995.0,1054.35,796.05
2018,5,11,11,45,952.5,108.0,4.5,18.45,1001.5,1063.68,801.52
2018,5,11,12,0,956.0,107.0,4.5,18.6,1008.0,1069.47,804.76
2018,5,11,12,15,956.5,106.5,4.5,18.7,1006.5,1069.19,804.22
2018,5,11,12,30,957.0,106.0,4.5,18.8,1005.0,1065.32,801.44
2018,5,11,12,45,955.0,106.5,4.55,18.9,995.5,1056.42,795.92
2018,5,11,13,0,953.0,107.0,4.6,19.0,986.0,1044.01,788.15
2018,5,11,13,15,948.0,106.5,4.7,19.0,967.0,1024.24,776.22
2018,5,11,13,30,943.0,106.0,4.8,19.0,948.0,1001.21,762.07
2018,5,11,13,45,936.5,105.0,4.9,19.05,922.5,973.16,744.22
2018,5,11,14,0,930.0,104.0,5.0,19.1,897.0,942.18,724.23
2018,5,11,14,15,922.0,103.5,5.15,19.1,865.5,907.66,702.04
2018,5,11,14,30,914.0,103.0,5.3,19.1,834.0,870.66,677.8
2018,5,11,14,45,903.5,101.5,5.45,19.05,796.0,828.36,649.5
2018,5,11,15,0,893.0,100.0,5.6,19.0,758.0,784.16,619.39
2018,5,11,15,15,880.0,98.0,5.6,19.0,715.0,736.0,585.17
2018,5,11,15,30,867.0,96.0,5.6,19.0,672.0,686.64,549.5
2018,5,11,15,45,850.5,93.0,5.8,18.8,624.5,633.11,508.91
2018,5,11,16,0,834.0,90.0,6.0,18.6,577.0,579.85,467.24
2018,5,11,16,15,812.5,87.0,5.95,18.3,527.0,522.94,421.08
2018,5,11,16,30,791.0,84.0,5.9,18.0,477.0,466.74,374.2
2018,5,11,16,45,763.0,80.0,5.8,17.75,425.0,407.78,323.71
2018,5,11,17,0,735.0,76.0,5.7,17.5,373.0,350.8,273.58
2018,5,11,17,15,693.0,71.5,5.5,17.1,320.5,290.31,219.99
2018,5,11,17,30,651.0,67.0,5.3,16.7,268.0,234.66,169.97
2018,5,11,17,45,589.0,61.0,5.1,16.3,217.0,177.86,120.35
2018,5,11,18,0,527.0,55.0,4.9,15.9,166.0,127.95,78.63
2018,5,11,18,15,431.5,47.0,4.7,15.65,121.5,80.3,44.01
2018,5,11,18,30,336.0,39.0,4.5,15.4,77.0,43.82,22.83
2018,5,11,18,45,215.0,27.0,4.3,15.15,47.0,21.38,4.15
2018,5,11,19,0,94.0,15.0,4.1,14.9,17.0,14.74,0.0
2018,5,11,19,15,47.0,7.5,3.95,15.0,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,12,4,45,17.5,3.0,2.45,15.2,2.5,0.0,0.0
2018,5,12,5,0,35.0,6.0,2.4,15.2,5.0,0.0,0.0
2018,5,12,5,15,143.5,17.0,2.4,15.55,26.0,16.71,0.0
2018,5,12,5,30,252.0,28.0,2.4,15.9,47.0,22.96,8.77
2018,5,12,5,45,365.0,36.5,2.4,16.3,87.0,45.68,22.43
2018,5,12,6,0,478.0,45.0,2.4,16.7,127.0,87.03,47.07
2018,5,12,6,15,549.0,51.5,2.45,16.95,176.0,133.02,81.76
2018,5,12,6,30,620.0,58.0,2.5,17.2,225.0,187.09,126.74
2018,5,12,6,45,668.0,62.5,2.55,17.4,277.0,241.85,174.99
2018,5,12,7,0,716.0,67.0,2.6,17.6,329.0,300.52,226.72
2018,5,12,7,15,749.0,70.5,2.55,17.85,381.5,357.22,276.38
2018,5,12,7,30,782.0,74.0,2.5,18.1,434.0,416.67,326.91
2018,5,12,7,45,806.0,77.5,2.45,18.35,485.5,474.19,374.43
2018,5,12,8,0,830.0,81.0,2.4,18.6,537.0,532.93,421.26
2018,5,12,8,15,847.5,83.5,2.25,18.9,585.5,587.14,462.66
2018,5,12,8,30,865.0,86.0,2.1,19.2,634.0,641.6,502.63
2018,5,12,8,45,878.0,88.0,1.9,19.5,678.0,692.15,537.37
2018,5,12,9,0,891.0,90.0,1.7,19.8,722.0,741.7,568.5
2018,5,12,9,15,899.0,93.0,1.7,19.9,761.0,787.19,598.1
2018,5,12,9,30,907.0,96.0,1.7,20.0,800.0,830.79,626.01
2018,5,12,9,45,909.5,100.5,1.65,20.15,832.5,869.22,649.43
2018,5,12,10,0,912.0,105.0,1.6,20.3,865.0,904.98,670.78
2018,5,12,10,15,902.5,115.0,1.75,20.25,887.5,932.78,689.73
2018,5,12,10,30,893.0,125.0,1.9,20.2,910.0,957.0,706.44
2018,5,12,10,45,854.5,148.5,2.05,20.15,913.5,963.79,711.81
2018,5,12,11,0,816.0,172.0,2.2,20.1,917.0,971.72,718.17
2018,5,12,11,15,738.5,220.0,2.4,20.0,901.5,960.93,712.85
2018,5,12,11,30,661.0,268.0,2.6,19.9,886.0,941.76,701.67
2018,5,12,11,45,697.0,249.0,2.8,19.75,904.0,963.45,718.6
2018,5,12,12,0,733.0,230.0,3.0,19.6,922.0,982.54,733.14
2018,5,12,12,15,679.5,256.5,3.2,19.45,897.0,955.96,717.1
2018,5,12,12,30,626.0,283.0,3.4,19.3,872.0,926.54,697.97
2018,5,12,12,45,563.5,313.0,3.55,19.15,839.0,889.14,672.03
2018,5,12,13,0,501.0,343.0,3.7,19.0,806.0,851.65,645.67
2018,5,12,13,15,458.0,358.5,3.8,18.85,775.5,817.58,621.92
2018,5,12,13,30,415.0,374.0,3.9,18.7,745.0,783.0,597.5
2018,5,12,13,45,533.0,305.5,4.0,18.5,769.0,812.1,623.86
2018,5,12,14,0,651.0,237.0,4.1,18.3,793.0,835.05,645.26
2018,5,12,14,15,757.5,179.5,4.05,18.15,803.5,848.84,656.6
2018,5,12,14,30,864.0,122.0,4.0,18.0,814.0,848.77,657.63
2018,5,12,14,45,851.5,120.0,4.0,17.8,776.0,806.13,628.77
2018,5,12,15,0,839.0,118.0,4.0,17.6,738.0,764.15,600.36
2018,5,12,15,15,824.0,115.5,4.0,17.6,695.0,715.89,566.52
2018,5,12,15,30,809.0,113.0,4.0,17.6,652.0,666.74,530.58
2018,5,12,15,45,790.0,110.0,3.75,17.3,605.5,613.93,490.09
2018,5,12,16,0,771.0,107.0,3.5,17.0,559.0,561.14,448.7
2018,5,12,16,15,727.5,108.0,3.35,16.85,504.5,499.37,399.24
2018,5,12,16,30,684.0,109.0,3.2,16.7,450.0,440.76,351.2
2018,5,12,16,45,621.5,108.0,3.1,16.5,392.0,375.45,297.15
2018,5,12,17,0,559.0,107.0,3.0,16.3,334.0,315.97,246.92
2018,5,12,17,15,531.0,96.5,2.85,16.1,288.0,264.34,201.86
2018,5,12,17,30,503.0,86.0,2.7,15.9,242.0,215.46,158.52
2018,5,12,17,45,448.0,76.0,2.6,15.65,196.0,163.65,114.04
2018,5,12,18,0,393.0,66.0,2.5,15.4,150.0,118.89,76.94
2018,5,12,18,15,308.5,54.0,2.4,15.2,109.0,75.88,45.22
2018,5,12,18,30,224.0,42.0,2.3,15.0,68.0,42.48,23.97
2018,5,12,18,45,137.0,28.0,2.15,14.75,41.5,22.14,5.98
2018,5,12,19,0,50.0,14.0,2.0,14.5,15.0,13.76,0.0
2018,5,12,19,15,25.0,7.0,2.05,14.35,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
