Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.4,4.5,4.42,0.0
2018,5,13,5,30,0.0,8.0,3.2,13.5,8.0,7.71,0.0
2018,5,13,5,45,0.0,15.0,3.3,13.55,15.0,14.46,6.24
2018,5,13,6,0,0.0,22.0,3.4,13.6,22.0,21.22,12.28
2018,5,13,6,15,0.0,33.0,3.4,13.65,33.0,31.85,21.55
2018,5,13,6,30,0.0,44.0,3.4,13.7,44.0,42.49,30.76
2018,5,13,6,45,0.0,65.0,3.4,13.75,65.0,62.82,48.1
2018,5,13,7,0,0.0,86.0,3.4,13.8,86.0,83.04,65.13
2018,5,13,7,15,0.0,96.5,3.35,13.9,96.5,93.24,73.5
2018,5,13,7,30,0.0,107.0,3.3,14.0,107.0,103.46,81.77
2018,5,13,7,45,0.0,120.0,3.25,14.15,120.0,116.11,91.94
2018,5,13,8,0,0.0,133.0,3.2,14.3,133.0,128.8,102.02
2018,5,13,8,15,0.0,138.5,3.15,14.45,138.5,134.21,106.06
2018,5,13,8,30,0.0,144.0,3.1,14.6,144.0,139.63,110.08
2018,5,13,8,45,1.0,152.5,3.1,14.8,153.0,148.66,117.05
2018,5,13,9,0,2.0,161.0,3.1,15.0,162.0,157.79,124.06
2018,5,13,9,15,4.5,183.0,3.1,15.15,186.0,181.38,142.73
2018,5,13,9,30,7.0,205.0,3.1,15.3,210.0,205.23,161.41
2018,5,13,9,45,13.0,244.0,3.15,15.45,254.5,249.01,195.76
2018,5,13,10,0,19.0,283.0,3.2,15.6,299.0,293.32,230.03
2018,5,13,10,15,30.5,326.5,3.25,15.65,353.0,352.82,275.82
2018,5,13,10,30,42.0,370.0,3.3,15.7,407.0,408.76,318.19
2018,5,13,10,45,37.0,358.0,3.35,15.8,391.0,393.08,305.61
2018,5,13,11,0,32.0,346.0,3.4,15.9,375.0,377.01,293.05
2018,5,13,11,15,29.0,344.5,3.45,15.9,371.0,373.26,290.01
2018,5,13,11,30,26.0,343.0,3.5,15.9,367.0,369.28,286.79
2018,5,13,11,45,48.5,376.0,3.55,15.9,421.5,425.74,330.39
2018,5,13,12,0,71.0,409.0,3.6,15.9,476.0,482.31,373.33
2018,5,13,12,15,108.0,433.5,3.6,15.9,535.5,551.48,425.56
2018,5,13,12,30,145.0,458.0,3.6,15.9,595.0,612.94,471.39
2018,5,13,12,45,145.5,458.5,3.65,15.85,594.5,612.49,471.07
2018,5,13,13,0,146.0,459.0,3.7,15.8,594.0,611.35,470.64
2018,5,13,13,15,244.0,409.0,3.7,15.75,630.0,657.7,508.8
2018,5,13,13,30,342.0,359.0,3.7,15.7,666.0,693.49,538.76
2018,5,13,13,45,470.5,295.0,3.7,15.65,704.5,743.9,579.96
2018,5,13,14,0,599.0,231.0,3.7,15.6,743.0,782.56,612.2
2018,5,13,14,15,558.5,227.5,3.7,15.5,691.5,725.57,570.59
2018,5,13,14,30,518.0,224.0,3.7,15.4,640.0,669.19,529.43
2018,5,13,14,45,509.5,228.5,3.75,15.35,622.0,645.66,512.52
2018,5,13,15,0,501.0,233.0,3.8,15.3,604.0,623.12,495.89
2018,5,13,15,15,461.0,235.0,3.8,15.3,561.0,574.54,458.73
2018,5,13,15,30,421.0,237.0,3.8,15.3,518.0,528.0,422.76
2018,5,13,15,45,431.5,218.5,3.8,15.05,489.0,495.47,398.52
2018,5,13,16,0,442.0,200.0,3.8,14.8,460.0,461.08,372.09
2018,5,13,16,15,362.0,199.5,3.75,14.65,400.0,391.91,316.52
2018,5,13,16,30,282.0,199.0,3.7,14.5,340.0,332.97,268.64
2018,5,13,16,45,285.5,175.5,3.7,14.4,305.0,295.21,237.48
2018,5,13,17,0,289.0,152.0,3.7,14.3,270.0,256.86,204.9
2018,5,13,17,15,310.0,128.0,3.65,14.1,239.0,223.09,174.88
2018,5,13,17,30,331.0,104.0,3.6,13.9,208.0,187.28,142.15
2018,5,13,17,45,347.5,85.5,3.55,13.75,176.5,152.6,109.87
2018,5,13,18,0,364.0,67.0,3.5,13.6,145.0,116.09,76.55
2018,5,13,18,15,297.0,55.0,3.45,13.5,107.5,76.22,46.27
2018,5,13,18,30,230.0,43.0,3.4,13.4,70.0,43.95,25.12
2018,5,13,18,45,141.0,28.5,3.3,13.3,42.5,22.49,7.43
2018,5,13,19,0,52.0,14.0,3.2,13.2,15.0,13.76,0.0
2018,5,13,19,15,26.0,7.0,3.25,13.2,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,11.95,2.5,2.46,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.0,4.0,3.85,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.1,7.0,6.74,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,9.64,2.55
2018,5,14,6,15,0.0,15.0,2.05,12.3,15.0,14.46,6.79
2018,5,14,6,30,0.0,20.0,2.0,12.4,20.0,19.29,11.01
2018,5,14,6,45,0.0,38.0,1.95,12.5,38.0,36.69,26.0
2018,5,14,7,0,0.0,56.0,1.9,12.6,56.0,54.11,40.84
2018,5,14,7,15,0.0,63.5,1.9,12.75,63.5,61.37,46.86
2018,5,14,7,30,0.0,71.0,1.9,12.9,71.0,68.64,52.82
2018,5,14,7,45,0.0,75.5,1.95,13.05,75.5,73.01,56.26
2018,5,14,8,0,0.0,80.0,2.0,13.2,80.0,77.38,59.69
2018,5,14,8,15,0.0,98.0,2.15,13.35,98.0,94.85,73.97
2018,5,14,8,30,0.0,116.0,2.3,13.5,116.0,112.36,88.13
2018,5,14,8,45,0.5,135.5,2.4,13.65,136.0,131.73,103.68
2018,5,14,9,0,1.0,155.0,2.5,13.8,156.0,151.19,119.17
2018,5,14,9,15,4.0,182.5,2.65,13.95,185.5,180.5,142.55
2018,5,14,9,30,7.0,210.0,2.8,14.1,215.0,210.13,165.93
2018,5,14,9,45,9.5,228.0,2.95,14.25,235.5,230.28,181.6
2018,5,14,10,0,12.0,246.0,3.1,14.4,256.0,250.6,197.35
2018,5,14,10,15,13.0,258.0,3.2,14.45,269.0,263.8,207.44
2018,5,14,10,30,14.0,270.0,3.3,14.5,282.0,277.03,217.55
2018,5,14,10,45,14.0,271.0,3.4,14.6,283.5,278.42,218.37
2018,5,14,11,0,14.0,272.0,3.5,14.7,285.0,279.76,219.22
2018,5,14,11,15,15.0,281.0,3.55,14.75,295.0,289.95,227.03
2018,5,14,11,30,16.0,290.0,3.6,14.8,305.0,300.12,234.79
2018,5,14,11,45,62.5,346.0,3.65,14.85,405.0,408.98,320.21
2018,5,14,12,0,109.0,402.0,3.7,14.9,505.0,519.98,404.72
2018,5,14,12,15,210.0,422.0,3.75,14.9,620.0,641.55,497.49
2018,5,14,12,30,311.0,442.0,3.8,14.9,735.0,768.32,591.22
2018,5,14,12,45,347.5,423.5,3.85,14.9,748.0,782.56,602.32
2018,5,14,13,0,384.0,405.0,3.9,14.9,761.0,794.67,612.67
2018,5,14,13,15,349.5,411.0,3.95,14.85,730.5,761.12,588.08
2018,5,14,13,30,315.0,417.0,4.0,14.8,700.0,727.32,563.43
2018,5,14,13,45,339.5,392.5,4.05,14.8,690.0,716.91,557.77
2018,5,14,14,0,364.0,368.0,4.1,14.8,680.0,704.17,550.23
2018,5,14,14,15,315.0,362.5,4.15,14.7,625.5,644.51,506.0
2018,5,14,14,30,266.0,357.0,4.2,14.6,571.0,586.79,462.84
2018,5,14,14,45,194.0,351.5,4.2,14.55,504.0,508.71,402.83
2018,5,14,15,0,122.0,346.0,4.2,14.5,437.0,440.02,349.06
2018,5,14,15,15,147.0,324.0,4.2,14.5,427.0,430.01,342.89
2018,5,14,15,30,172.0,302.0,4.2,14.5,417.0,417.59,334.43
2018,5,14,15,45,190.0,279.5,4.25,14.3,398.5,397.71,320.04
2018,5,14,16,0,208.0,257.0,4.3,14.1,380.0,375.82,303.68
2018,5,14,16,15,223.5,231.0,4.3,14.0,352.5,347.11,281.18
2018,5,14,16,30,239.0,205.0,4.3,13.9,325.0,318.29,257.93
2018,5,14,16,45,262.5,178.5,4.3,13.75,297.5,288.48,233.14
2018,5,14,17,0,286.0,152.0,4.3,13.6,270.0,256.01,205.13
2018,5,14,17,15,280.5,132.0,4.25,13.45,234.5,217.82,171.84
2018,5,14,17,30,275.0,112.0,4.2,13.3,199.0,180.15,138.44
2018,5,14,17,45,237.5,94.5,4.2,13.15,160.0,138.83,103.01
2018,5,14,18,0,200.0,77.0,4.2,13.0,121.0,101.81,71.98
2018,5,14,18,15,151.5,60.5,4.15,12.9,88.5,69.06,46.28
2018,5,14,18,30,103.0,44.0,4.1,12.8,56.0,41.94,26.34
2018,5,14,18,45,66.0,28.5,4.05,12.7,35.0,23.66,9.19
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,12.78,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.55,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,3.0,2.55,12.5,3.0,2.95,0.0
2018,5,15,5,30,0.0,5.0,2.6,12.7,5.0,4.82,0.0
2018,5,15,5,45,0.0,9.0,2.6,12.9,9.0,8.67,1.53
2018,5,15,6,0,0.0,13.0,2.6,13.1,13.0,12.53,4.98
2018,5,15,6,15,0.0,22.5,2.55,13.2,22.5,21.7,12.95
2018,5,15,6,30,0.0,32.0,2.5,13.3,32.0,30.88,20.9
2018,5,15,6,45,0.0,57.0,2.4,13.35,57.0,55.08,41.6
2018,5,15,7,0,0.0,82.0,2.3,13.4,82.0,79.2,61.98
2018,5,15,7,15,5.0,114.0,2.3,13.5,116.5,111.98,89.23
2018,5,15,7,30,10.0,146.0,2.3,13.6,151.0,145.46,116.67
2018,5,15,7,45,29.0,180.5,2.3,13.7,196.5,190.08,152.91
2018,5,15,8,0,48.0,215.0,2.3,13.8,242.0,236.12,189.82
2018,5,15,8,15,46.0,230.5,2.35,13.95,258.0,253.1,202.77
2018,5,15,8,30,44.0,246.0,2.4,14.1,274.0,269.82,215.45
2018,5,15,8,45,39.0,263.0,2.45,14.2,289.0,285.74,227.3
2018,5,15,9,0,34.0,280.0,2.5,14.3,304.0,301.18,238.66
2018,5,15,9,15,65.0,317.0,2.6,14.45,366.5,363.87,287.63
2018,5,15,9,30,96.0,354.0,2.7,14.6,429.0,429.02,337.52
2018,5,15,9,45,115.0,378.0,2.8,14.7,471.5,477.91,374.13
2018,5,15,10,0,134.0,402.0,2.9,14.8,514.0,523.32,407.87
2018,5,15,10,15,214.5,401.5,3.0,14.85,588.0,599.92,466.67
2018,5,15,10,30,295.0,401.0,3.1,14.9,662.0,685.68,530.84
2018,5,15,10,45,493.5,315.5,3.2,15.0,763.5,799.47,618.51
2018,5,15,11,0,692.0,230.0,3.3,15.1,865.0,915.2,704.03
2018,5,15,11,15,786.0,180.0,3.4,15.1,910.5,963.03,736.4
2018,5,15,11,30,880.0,130.0,3.5,15.1,956.0,1008.24,767.36
2018,5,15,11,45,883.0,129.0,3.6,15.15,962.0,1016.54,772.99
2018,5,15,12,0,886.0,128.0,3.7,15.2,968.0,1021.58,776.83
2018,5,15,12,15,886.5,127.0,3.8,15.25,966.0,1020.83,776.85
2018,5,15,12,30,887.0,126.0,3.9,15.3,964.0,1016.76,774.76
2018,5,15,12,45,887.5,124.5,4.0,15.3,955.5,1008.88,770.31
2018,5,15,13,0,888.0,123.0,4.1,15.3,947.0,997.71,763.7
2018,5,15,13,15,885.5,122.0,4.2,15.25,931.0,980.91,753.39
2018,5,15,13,30,883.0,121.0,4.3,15.2,915.0,961.0,741.0
2018,5,15,13,45,879.5,118.5,4.35,15.2,891.5,935.62,724.52
2018,5,15,14,0,876.0,116.0,4.4,15.2,868.0,907.39,705.99
2018,5,15,14,15,870.5,113.5,4.45,15.1,838.0,874.7,684.44
2018,5,15,14,30,865.0,111.0,4.5,15.0,808.0,839.54,660.95
2018,5,15,14,45,858.0,108.0,4.5,14.95,773.0,800.38,633.88
2018,5,15,15,0,851.0,105.0,4.5,14.9,738.0,759.22,605.11
2018,5,15,15,15,838.0,103.0,4.5,14.9,696.5,712.94,572.11
2018,5,15,15,30,825.0,101.0,4.5,14.9,655.0,666.85,538.47
2018,5,15,15,45,812.5,97.0,4.5,14.75,610.5,616.58,499.66
2018,5,15,16,0,800.0,93.0,4.5,14.6,566.0,565.68,459.35
2018,5,15,16,15,782.0,88.5,4.45,14.55,518.0,510.96,414.59
2018,5,15,16,30,764.0,84.0,4.4,14.5,470.0,456.66,368.95
2018,5,15,16,45,739.5,79.5,4.35,14.45,420.0,400.26,320.39
2018,5,15,17,0,715.0,75.0,4.3,14.4,370.0,345.5,271.93
2018,5,15,17,15,677.5,70.5,4.25,14.3,319.5,287.58,220.17
2018,5,15,17,30,640.0,66.0,4.2,14.2,269.0,234.01,171.53
2018,5,15,17,45,586.5,60.0,4.15,14.1,220.0,179.49,123.12
2018,5,15,18,0,533.0,54.0,4.1,14.0,171.0,130.85,81.55
2018,5,15,18,15,447.5,46.0,4.0,13.9,127.0,83.36,45.98
2018,5,15,18,30,362.0,38.0,3.9,13.8,83.0,45.75,23.27
2018,5,15,18,45,241.5,27.0,3.75,13.7,51.5,21.75,8.74
2018,5,15,19,0,121.0,16.0,3.6,13.6,20.0,15.73,0.0
2018,5,15,19,15,60.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.5,3.05,12.8,3.5,0.0,0.0
2018,5,16,5,0,38.0,7.0,3.0,12.9,7.0,0.0,0.0
2018,5,16,5,15,142.0,19.0,3.1,13.1,29.5,18.68,0.0
2018,5,16,5,30,246.0,31.0,3.2,13.3,52.0,24.25,12.4
2018,5,16,5,45,351.5,40.5,3.3,13.55,92.0,51.11,26.82
2018,5,16,6,0,457.0,50.0,3.4,13.8,132.0,92.42,52.83
2018,5,16,6,15,526.5,56.5,3.4,13.9,180.5,137.22,87.56
2018,5,16,6,30,596.0,63.0,3.4,14.0,229.0,189.9,132.21
2018,5,16,6,45,644.5,68.0,3.4,14.1,280.5,243.06,179.73
2018,5,16,7,0,693.0,73.0,3.4,14.2,332.0,301.24,231.7
2018,5,16,7,15,726.0,76.5,3.35,14.3,383.5,357.51,281.8
2018,5,16,7,30,759.0,80.0,3.3,14.4,435.0,415.65,332.25
2018,5,16,7,45,783.5,83.0,3.3,14.55,485.5,471.59,379.66
2018,5,16,8,0,808.0,86.0,3.3,14.7,536.0,528.8,426.67
2018,5,16,8,15,826.0,89.0,3.3,14.8,584.0,583.16,470.18
2018,5,16,8,30,844.0,92.0,3.3,14.9,632.0,636.68,511.87
2018,5,16,8,45,858.0,94.0,3.3,15.05,676.0,686.8,549.44
2018,5,16,9,0,872.0,96.0,3.3,15.2,720.0,736.05,583.89
2018,5,16,9,15,765.0,138.0,3.35,15.35,707.5,734.21,580.82
2018,5,16,9,30,658.0,180.0,3.4,15.5,695.0,721.5,570.02
2018,5,16,9,45,655.5,194.5,3.4,15.6,726.0,757.93,595.7
2018,5,16,10,0,653.0,209.0,3.4,15.7,757.0,792.15,619.07
2018,5,16,10,15,773.5,166.0,3.5,15.8,835.5,873.72,676.37
2018,5,16,10,30,894.0,123.0,3.6,15.9,914.0,956.84,733.34
2018,5,16,10,45,900.0,123.0,3.65,15.95,934.5,981.89,749.4
2018,5,16,11,0,906.0,123.0,3.7,16.0,955.0,1004.0,763.95
2018,5,16,11,15,909.5,122.5,3.7,16.05,968.0,1020.08,774.1
2018,5,16,11,30,913.0,122.0,3.7,16.1,981.0,1032.93,782.18
2018,5,16,11,45,916.0,121.0,3.65,16.15,987.0,1041.45,787.08
2018,5,16,12,0,919.0,120.0,3.6,16.2,993.0,1046.61,789.83
2018,5,16,12,15,915.5,122.0,3.6,16.2,990.0,1044.89,788.64
2018,5,16,12,30,912.0,124.0,3.6,16.2,987.0,1039.78,785.33
2018,5,16,12,45,904.0,127.5,3.6,16.2,975.5,1028.39,777.93
2018,5,16,13,0,896.0,131.0,3.6,16.2,964.0,1013.81,768.52
2018,5,16,13,15,893.5,129.5,3.65,16.2,947.0,996.41,757.64
2018,5,16,13,30,891.0,128.0,3.7,16.2,930.0,975.87,744.66
2018,5,16,13,45,888.0,125.0,3.8,16.2,906.5,950.31,728.54
2018,5,16,14,0,885.0,122.0,3.9,16.2,883.0,921.85,710.34
2018,5,16,14,15,879.0,119.5,3.95,16.15,852.5,888.5,688.44
2018,5,16,14,30,873.0,117.0,4.0,16.1,822.0,852.69,664.65
2018,5,16,14,45,865.5,114.0,4.0,16.05,786.0,812.9,637.55
2018,5,16,15,0,858.0,111.0,4.0,16.0,750.0,771.11,608.78
2018,5,16,15,15,844.5,109.0,4.0,16.0,708.0,725.92,577.08
2018,5,16,15,30,831.0,107.0,4.0,16.0,666.0,677.62,542.12
2018,5,16,15,45,816.5,102.5,4.05,15.8,620.0,625.32,502.55
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,572.58,461.53
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,516.94,416.81
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,461.98,371.31
2018,5,16,16,45,733.0,85.5,4.1,15.2,425.0,404.23,322.24
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,347.7,272.91
2018,5,16,17,15,664.5,76.0,4.1,14.9,322.5,289.6,221.56
2018,5,16,17,30,624.0,71.0,4.1,14.7,271.0,235.44,172.93
2018,5,16,17,45,566.5,65.0,4.1,14.55,221.5,180.93,124.97
2018,5,16,18,0,509.0,59.0,4.1,14.4,172.0,132.77,84.12
2018,5,16,18,15,421.0,50.0,4.0,14.2,127.5,85.36,48.6
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,48.13,25.69
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,22.71,10.05
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,16.71,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,28.0,6.0,3.2,13.1,6.0,5.9,0.0
2018,5,17,5,15,112.0,19.5,3.3,13.25,28.0,19.17,0.0
2018,5,17,5,30,196.0,33.0,3.4,13.4,50.0,25.86,14.01
2018,5,17,5,45,254.0,40.5,3.55,13.55,77.5,46.48,25.61
2018,5,17,6,0,312.0,48.0,3.7,13.7,105.0,75.7,44.96
2018,5,17,6,15,195.0,46.5,3.75,13.8,86.0,74.76,49.5
2018,5,17,6,30,78.0,45.0,3.8,13.9,67.0,60.29,42.97
2018,5,17,6,45,39.0,60.0,3.8,14.0,71.0,68.88,52.08
2018,5,17,7,0,0.0,75.0,3.8,14.1,75.0,72.49,56.12
2018,5,17,7,15,25.0,108.0,3.85,14.15,119.5,114.38,90.91
2018,5,17,7,30,50.0,141.0,3.9,14.2,164.0,158.95,127.74
2018,5,17,7,45,67.5,184.5,3.95,14.25,219.5,212.89,171.85
2018,5,17,8,0,85.0,228.0,4.0,14.3,275.0,268.92,216.97
2018,5,17,8,15,62.0,240.0,4.0,14.35,276.0,271.87,218.5
2018,5,17,8,30,39.0,252.0,4.0,14.4,277.0,272.48,218.0
2018,5,17,8,45,40.5,270.0,4.0,14.5,297.5,293.62,234.25
2018,5,17,9,0,42.0,288.0,4.0,14.6,318.0,314.87,250.38
2018,5,17,9,15,57.0,315.0,4.0,14.6,358.0,355.58,282.09
2018,5,17,9,30,72.0,342.0,4.0,14.6,398.0,397.44,314.31
2018,5,17,9,45,85.0,369.0,4.0,14.65,438.0,438.61,345.53
2018,5,17,10,0,98.0,396.0,4.0,14.7,478.0,480.5,376.98
2018,5,17,10,15,71.5,379.0,4.05,14.75,440.0,442.61,346.87
2018,5,17,10,30,45.0,362.0,4.1,14.8,402.0,403.02,315.55
2018,5,17,10,45,33.5,347.5,4.15,14.8,377.5,378.73,296.48
2018,5,17,11,0,22.0,333.0,4.2,14.8,353.0,348.01,272.36
2018,5,17,11,15,19.5,317.0,4.25,14.8,335.0,330.05,258.42
2018,5,17,11,30,17.0,301.0,4.3,14.8,317.0,311.96,244.32
2018,5,17,11,45,17.0,303.0,4.35,14.85,319.0,314.12,245.97
2018,5,17,12,0,17.0,305.0,4.4,14.9,321.0,316.2,247.53
2018,5,17,12,15,15.5,290.0,4.55,14.85,304.5,299.78,234.9
2018,5,17,12,30,14.0,275.0,4.7,14.8,288.0,283.31,222.23
2018,5,17,12,45,15.0,278.0,4.8,14.8,292.0,287.11,225.42
2018,5,17,13,0,16.0,281.0,4.9,14.8,296.0,290.82,228.52
2018,5,17,13,15,20.0,306.5,5.05,14.75,325.0,319.65,251.44
2018,5,17,13,30,24.0,332.0,5.2,14.7,354.0,353.89,278.46
2018,5,17,13,45,201.0,286.0,5.35,14.65,459.5,480.17,384.05
2018,5,17,14,0,378.0,240.0,5.5,14.6,565.0,591.86,475.91
2018,5,17,14,15,580.0,182.0,5.55,14.55,661.0,698.41,562.58
2018,5,17,14,30,782.0,124.0,5.6,14.5,757.0,787.01,630.21
2018,5,17,14,45,807.0,117.0,5.7,14.4,744.0,769.48,618.38
2018,5,17,15,0,832.0,110.0,5.8,14.3,731.0,750.72,606.11
2018,5,17,15,15,818.5,107.5,5.8,14.3,689.5,706.09,573.42
2018,5,17,15,30,805.0,105.0,5.8,14.3,648.0,658.44,537.6
2018,5,17,15,45,761.0,109.0,5.9,14.1,594.0,597.34,489.45
2018,5,17,16,0,717.0,113.0,6.0,13.9,540.0,538.39,441.94
2018,5,17,16,15,702.0,108.0,6.0,13.8,496.5,488.71,400.74
2018,5,17,16,30,687.0,103.0,6.0,13.7,453.0,439.31,358.65
2018,5,17,16,45,520.0,123.0,6.0,13.6,371.5,349.36,283.11
2018,5,17,17,0,353.0,143.0,6.0,13.5,290.0,274.64,220.59
2018,5,17,17,15,300.0,130.0,6.0,13.4,243.5,223.11,176.54
2018,5,17,17,30,247.0,117.0,6.0,13.3,197.0,178.37,138.29
2018,5,17,17,45,216.0,98.5,5.95,13.25,159.5,138.95,104.24
2018,5,17,18,0,185.0,80.0,5.9,13.2,122.0,103.12,73.86
2018,5,17,18,15,141.5,62.5,5.8,13.15,90.0,70.63,48.01
2018,5,17,18,30,98.0,45.0,5.7,13.1,58.0,43.28,27.53
2018,5,17,18,45,57.0,28.5,5.6,13.05,35.5,25.01,12.31
2018,5,17,19,0,16.0,12.0,5.5,13.0,13.0,11.8,0.0
2018,5,17,19,15,8.0,6.0,5.4,12.95,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.98,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.15,3.5,3.44,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.2,6.0,5.78,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.25,9.5,9.15,1.95
2018,5,18,6,0,0.0,13.0,4.3,13.3,13.0,12.53,4.98
2018,5,18,6,15,0.0,19.0,4.25,13.35,19.0,18.32,10.05
2018,5,18,6,30,0.0,25.0,4.2,13.4,25.0,24.12,15.08
2018,5,18,6,45,0.0,40.5,4.2,13.45,40.5,39.11,27.92
2018,5,18,7,0,0.0,56.0,4.2,13.5,56.0,54.11,40.65
2018,5,18,7,15,0.0,68.0,4.1,13.55,68.0,65.73,50.37
2018,5,18,7,30,0.0,80.0,4.0,13.6,80.0,77.37,59.99
2018,5,18,7,45,0.0,84.0,3.95,13.65,84.0,81.25,63.02
2018,5,18,8,0,0.0,88.0,3.9,13.7,88.0,85.14,66.03
2018,5,18,8,15,0.0,94.5,3.85,13.8,94.5,91.46,71.03
2018,5,18,8,30,0.0,101.0,3.8,13.9,101.0,97.78,76.01
2018,5,18,8,45,0.0,110.5,3.7,14.0,110.5,107.04,83.38
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,116.31,90.71
2018,5,18,9,15,1.0,140.0,3.6,14.2,141.0,136.62,107.03
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,157.05,123.3
2018,5,18,9,45,7.5,206.0,3.55,14.35,212.5,206.9,163.17
2018,5,18,10,0,13.0,252.0,3.5,14.4,263.0,257.32,202.85
2018,5,18,10,15,16.0,276.5,3.55,14.5,290.5,284.71,223.95
2018,5,18,10,30,19.0,301.0,3.6,14.6,318.0,312.28,245.11
2018,5,18,10,45,18.0,297.0,3.65,14.75,313.5,307.89,241.27
2018,5,18,11,0,17.0,293.0,3.7,14.9,309.0,303.39,237.47
2018,5,18,11,15,15.0,277.5,3.75,14.9,291.5,286.39,224.13
2018,5,18,11,30,13.0,262.0,3.8,14.9,274.0,269.28,210.72
2018,5,18,11,45,13.0,253.0,3.9,14.95,265.0,260.51,203.88
2018,5,18,12,0,13.0,244.0,4.0,15.0,256.0,251.68,196.98
2018,5,18,12,15,16.0,263.5,4.15,15.0,278.5,273.98,214.62
2018,5,18,12,30,19.0,283.0,4.3,15.0,301.0,296.21,232.13
2018,5,18,12,45,19.5,296.0,4.45,14.95,314.5,309.41,242.55
2018,5,18,13,0,20.0,309.0,4.6,14.9,328.0,322.51,252.95
2018,5,18,13,15,24.5,317.5,4.65,14.85,340.0,340.34,267.17
2018,5,18,13,30,29.0,326.0,4.7,14.8,352.0,352.46,276.98
2018,5,18,13,45,44.0,339.0,4.75,14.75,377.5,378.49,298.04
2018,5,18,14,0,59.0,352.0,4.8,14.7,403.0,403.6,318.32
2018,5,18,14,15,51.5,333.0,4.9,14.55,376.5,375.78,297.16
2018,5,18,14,30,44.0,314.0,5.0,14.4,350.0,348.31,276.25
2018,5,18,14,45,24.5,246.5,5.05,14.3,266.5,263.14,209.15
2018,5,18,15,0,5.0,179.0,5.1,14.2,183.0,177.76,140.59
2018,5,18,15,15,168.0,153.0,5.1,14.2,267.0,276.9,226.3
2018,5,18,15,30,331.0,127.0,5.1,14.2,351.0,357.03,294.27
2018,5,18,15,45,454.5,123.0,5.3,14.0,407.5,417.53,344.22
2018,5,18,16,0,578.0,119.0,5.5,13.8,464.0,463.39,381.3
2018,5,18,16,15,561.0,114.5,5.55,13.65,426.0,420.03,345.02
2018,5,18,16,30,544.0,110.0,5.6,13.5,388.0,377.37,308.71
2018,5,18,16,45,566.5,105.5,5.7,13.4,368.0,352.76,285.98
2018,5,18,17,0,589.0,101.0,5.8,13.3,348.0,324.97,259.42
2018,5,18,17,15,431.0,107.5,5.8,13.2,275.5,245.08,192.23
2018,5,18,17,30,273.0,114.0,5.8,13.1,203.0,182.82,141.36
2018,5,18,17,45,189.0,99.0,5.75,13.0,155.5,133.97,101.2
2018,5,18,18,0,105.0,84.0,5.7,12.9,108.0,95.11,70.71
2018,5,18,18,15,72.5,65.0,5.65,12.8,79.5,67.12,48.01
2018,5,18,18,30,40.0,46.0,5.6,12.7,51.0,44.13,29.78
2018,5,18,18,45,20.5,29.0,5.55,12.65,31.5,26.54,14.0
2018,5,18,19,0,1.0,12.0,5.5,12.6,12.0,11.8,0.0
2018,5,18,19,15,0.5,6.0,5.5,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.5,5.95,12.35,1.5,0.0,0.0
2018,5,19,5,0,0.0,3.0,5.9,12.3,3.0,2.95,0.0
2018,5,19,5,15,6.5,14.0,5.9,12.35,14.5,13.38,0.0
2018,5,19,5,30,13.0,25.0,5.9,12.4,26.0,23.58,12.91
2018,5,19,5,45,31.5,41.0,5.9,12.4,46.0,40.14,26.83
2018,5,19,6,0,50.0,57.0,5.9,12.4,66.0,58.58,41.91
2018,5,19,6,15,52.5,65.0,5.9,12.4,77.5,70.35,52.26
2018,5,19,6,30,55.0,73.0,5.9,12.4,89.0,82.22,62.83
2018,5,19,6,45,27.5,76.0,5.9,12.45,84.0,81.06,63.12
2018,5,19,7,0,0.0,79.0,5.9,12.5,79.0,76.33,59.74
2018,5,19,7,15,0.0,84.0,5.85,12.55,84.0,81.21,63.7
2018,5,19,7,30,0.0,89.0,5.8,12.6,89.0,86.07,67.58
2018,5,19,7,45,0.0,96.0,5.75,12.65,96.0,92.87,73.05
2018,5,19,8,0,0.0,103.0,5.7,12.7,103.0,99.68,78.48
2018,5,19,8,15,0.0,106.5,5.7,12.8,106.5,103.1,81.05
2018,5,19,8,30,0.0,110.0,5.7,12.9,110.0,106.52,83.61
2018,5,19,8,45,0.0,114.0,5.7,13.0,114.0,110.44,86.59
2018,5,19,9,0,0.0,118.0,5.7,13.1,118.0,114.37,89.57
2018,5,19,9,15,1.0,133.5,5.7,13.25,134.5,130.27,102.4
2018,5,19,9,30,2.0,149.0,5.7,13.4,151.0,146.29,115.25
2018,5,19,9,45,3.5,165.5,5.7,13.55,168.5,163.82,129.26
2018,5,19,10,0,5.0,182.0,5.7,13.7,186.0,181.47,143.29
2018,5,19,10,15,6.0,185.0,5.75,13.8,190.0,185.52,146.35
2018,5,19,10,30,7.0,188.0,5.8,13.9,194.0,189.61,149.47
2018,5,19,10,45,7.0,190.5,5.9,14.0,196.5,192.29,151.43
2018,5,19,11,0,7.0,193.0,6.0,14.1,199.0,194.94,153.4
2018,5,19,11,15,11.5,241.0,6.05,14.2,251.5,246.82,194.79
2018,5,19,11,30,16.0,289.0,6.1,14.3,304.0,299.0,235.91
2018,5,19,11,45,17.5,306.0,6.15,14.4,322.5,317.55,250.29
2018,5,19,12,0,19.0,323.0,6.2,14.5,341.0,336.05,264.66
2018,5,19,12,15,18.5,320.5,6.25,14.5,338.0,333.05,262.3
2018,5,19,12,30,18.0,318.0,6.3,14.5,335.0,329.96,259.93
2018,5,19,12,45,19.0,320.0,6.4,14.55,338.0,332.74,262.24
2018,5,19,13,0,20.0,322.0,6.5,14.6,341.0,335.41,264.49
2018,5,19,13,15,18.5,308.5,6.55,14.6,325.5,320.14,252.67
2018,5,19,13,30,17.0,295.0,6.6,14.6,310.0,304.87,240.85
2018,5,19,13,45,18.0,297.0,6.6,14.6,312.5,307.28,243.04
2018,5,19,14,0,19.0,299.0,6.6,14.6,315.0,309.57,245.15
2018,5,19,14,15,18.5,289.0,6.65,14.55,304.5,298.56,236.8
2018,5,19,14,30,18.0,279.0,6.7,14.5,294.0,287.52,228.47
2018,5,19,14,45,15.0,257.0,6.75,14.4,269.0,262.65,209.03
2018,5,19,15,0,12.0,235.0,6.8,14.3,244.0,238.01,189.68
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,219.27,174.92
2018,5,19,15,30,8.0,201.0,6.8,14.3,206.0,200.71,160.23
2018,5,19,15,45,10.0,199.5,6.8,14.1,205.5,200.02,160.26
2018,5,19,16,0,12.0,198.0,6.8,13.9,205.0,199.08,160.08
2018,5,19,16,15,26.5,193.0,6.8,13.7,207.0,202.57,163.71
2018,5,19,16,30,41.0,188.0,6.8,13.5,209.0,202.86,164.54
2018,5,19,16,45,69.0,160.5,6.75,13.35,191.5,185.67,150.6
2018,5,19,17,0,97.0,133.0,6.7,13.2,174.0,166.41,134.24
2018,5,19,17,15,48.5,78.5,6.7,13.0,99.0,91.86,71.87
2018,5,19,17,30,0.0,24.0,6.7,12.8,24.0,23.16,14.28
2018,5,19,17,45,0.0,17.0,6.65,12.6,17.0,16.4,8.47
2018,5,19,18,0,0.0,10.0,6.6,12.4,10.0,9.64,2.62
2018,5,19,18,15,8.0,14.0,6.5,12.35,15.0,14.41,6.25
2018,5,19,18,30,16.0,18.0,6.4,12.3,20.0,18.2,9.04
2018,5,19,18,45,8.5,15.5,6.35,12.25,16.5,15.07,5.79
2018,5,19,19,0,1.0,13.0,6.3,12.2,13.0,12.78,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.2,6.5,6.39,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.4,2.0,1.97,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.5,6.0,5.78,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,9.64,2.02
2018,5,20,5,45,0.0,18.0,6.05,12.65,18.0,17.36,8.82
2018,5,20,6,0,0.0,26.0,6.1,12.7,26.0,25.09,15.68
2018,5,20,6,15,0.0,41.5,6.1,12.75,41.5,40.08,28.69
2018,5,20,6,30,0.0,57.0,6.1,12.8,57.0,55.08,41.65
2018,5,20,6,45,0.0,63.5,6.05,12.85,63.5,61.37,47.02
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,67.67,52.29
2018,5,20,7,15,0.0,69.5,6.0,12.9,69.5,67.19,51.72
2018,5,20,7,30,0.0,69.0,6.0,12.9,69.0,66.71,51.14
2018,5,20,7,45,0.0,86.5,5.95,12.9,86.5,83.68,65.26
2018,5,20,8,0,0.0,104.0,5.9,12.9,104.0,100.64,79.23
2018,5,20,8,15,0.0,115.5,5.85,12.95,115.5,111.83,88.26
2018,5,20,8,30,0.0,127.0,5.8,13.0,127.0,123.04,97.26
2018,5,20,8,45,4.0,155.5,5.8,13.0,158.5,153.59,122.25
2018,5,20,9,0,8.0,184.0,5.8,13.0,190.0,184.58,147.38
2018,5,20,9,15,35.0,255.0,5.85,13.1,282.5,278.52,223.68
2018,5,20,9,30,62.0,326.0,5.9,13.2,375.0,373.05,298.87
2018,5,20,9,45,83.0,360.0,5.95,13.25,428.5,427.57,341.57
2018,5,20,10,0,104.0,394.0,6.0,13.3,482.0,483.4,384.91
2018,5,20,10,15,194.0,395.5,6.0,13.45,566.0,574.83,457.57
2018,5,20,10,30,284.0,397.0,6.0,13.6,650.0,670.78,532.22
2018,5,20,10,45,365.0,385.5,6.05,13.75,718.0,742.86,587.98
2018,5,20,11,0,446.0,374.0,6.1,13.9,786.0,822.09,648.21
2018,5,20,11,15,467.5,370.0,6.15,14.0,807.0,846.48,666.14
2018,5,20,11,30,489.0,366.0,6.2,14.1,828.0,869.49,683.28
2018,5,20,11,45,508.5,368.0,6.25,14.2,851.0,894.95,701.97
2018,5,20,12,0,528.0,370.0,6.3,14.3,874.0,918.51,719.25
2018,5,20,12,15,530.0,366.5,6.35,14.3,871.5,916.84,718.32
2018,5,20,12,30,532.0,363.0,6.4,14.3,869.0,912.96,715.97
2018,5,20,12,45,498.0,372.0,6.45,14.3,841.5,883.84,694.12
2018,5,20,13,0,464.0,381.0,6.5,14.3,814.0,853.29,671.22
2018,5,20,13,15,385.0,397.0,6.55,14.15,752.0,780.45,616.05
2018,5,20,13,30,306.0,413.0,6.6,14.0,690.0,714.13,564.97
2018,5,20,13,45,264.5,410.0,6.7,13.9,645.0,665.05,527.78
2018,5,20,14,0,223.0,407.0,6.8,13.8,600.0,611.79,487.01
2018,5,20,14,15,180.5,383.5,6.8,13.65,536.0,543.8,434.54
2018,5,20,14,30,138.0,360.0,6.8,13.5,472.0,477.86,383.0
2018,5,20,14,45,122.0,326.5,6.8,13.35,422.5,425.64,342.6
2018,5,20,15,0,106.0,293.0,6.8,13.2,373.0,374.38,302.45
2018,5,20,15,15,97.5,280.5,6.8,13.2,351.0,350.63,283.77
2018,5,20,15,30,89.0,268.0,6.8,13.2,329.0,324.25,262.85
2018,5,20,15,45,51.5,232.0,6.75,13.0,266.5,260.26,210.87
2018,5,20,16,0,14.0,196.0,6.7,12.8,204.0,198.3,160.05
2018,5,20,16,15,57.5,192.0,6.7,12.75,222.0,218.31,177.67
2018,5,20,16,30,101.0,188.0,6.7,12.7,240.0,233.73,190.88
2018,5,20,16,45,185.0,174.0,6.7,12.65,257.0,250.48,204.5
2018,5,20,17,0,269.0,160.0,6.7,12.6,274.0,258.86,209.65
2018,5,20,17,15,293.0,136.0,6.7,12.6,245.0,227.54,181.21
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,193.81,149.84
2018,5,20,17,45,290.5,95.0,6.7,12.55,177.5,152.44,113.29
2018,5,20,18,0,264.0,78.0,6.7,12.5,139.0,114.08,80.04
2018,5,20,18,15,213.5,63.0,6.7,12.5,104.5,79.13,52.3
2018,5,20,18,30,163.0,48.0,6.7,12.5,70.0,49.41,30.87
2018,5,20,18,45,98.5,33.0,6.65,12.45,44.5,27.27,15.44
2018,5,20,19,0,34.0,18.0,6.6,12.4,19.0,17.69,0.0
2018,5,20,19,15,17.0,9.0,6.5,12.4,9.5,8.85,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.15,12.35,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,6.88,0.0
2018,5,21,5,15,78.5,23.5,3.0,12.5,30.0,19.53,0.0
2018,5,21,5,30,142.0,40.0,2.9,12.6,53.0,32.68,20.65
2018,5,21,5,45,233.5,54.0,2.8,12.65,91.5,58.6,36.08
2018,5,21,6,0,325.0,68.0,2.7,12.7,130.0,96.68,62.16
2018,5,21,6,15,329.0,81.5,2.6,12.8,160.5,130.2,90.71
2018,5,21,6,30,333.0,95.0,2.5,12.9,191.0,164.15,121.23
2018,5,21,6,45,295.0,118.5,2.4,12.95,215.5,195.94,151.48
2018,5,21,7,0,257.0,142.0,2.3,13.0,240.0,223.42,177.1
2018,5,21,7,15,249.5,166.5,2.25,13.15,273.0,259.5,208.07
2018,5,21,7,30,242.0,191.0,2.2,13.3,306.0,294.67,237.36
2018,5,21,7,45,264.0,211.0,2.1,13.45,349.0,339.11,273.17
2018,5,21,8,0,286.0,231.0,2.0,13.6,392.0,385.5,309.72
2018,5,21,8,15,282.0,254.5,2.05,13.85,425.0,421.65,337.42
2018,5,21,8,30,278.0,278.0,2.1,14.1,458.0,456.96,363.9
2018,5,21,8,45,319.5,286.0,2.2,14.3,506.5,507.26,402.46
2018,5,21,9,0,361.0,294.0,2.3,14.5,555.0,560.4,442.54
2018,5,21,9,15,280.5,330.5,2.45,14.7,540.0,550.65,432.59
2018,5,21,9,30,200.0,367.0,2.6,14.9,525.0,529.84,414.45
2018,5,21,9,45,213.5,381.0,2.7,15.1,556.0,563.14,439.04
2018,5,21,10,0,227.0,395.0,2.8,15.3,587.0,596.69,463.28
2018,5,21,10,15,290.5,393.5,3.0,15.4,647.0,664.82,514.6
2018,5,21,10,30,354.0,392.0,3.2,15.5,707.0,730.39,563.34
2018,5,21,10,45,251.5,421.0,3.35,15.65,647.5,671.32,516.98
2018,5,21,11,0,149.0,450.0,3.5,15.8,588.0,601.44,462.77
2018,5,21,11,15,108.0,440.0,3.65,15.8,540.5,553.76,426.95
2018,5,21,11,30,67.0,430.0,3.8,15.8,493.0,497.96,384.51
2018,5,21,11,45,82.5,441.5,3.95,15.85,520.0,525.89,406.13
2018,5,21,12,0,98.0,453.0,4.1,15.9,547.0,553.61,427.18
2018,5,21,12,15,106.0,458.5,4.3,15.85,559.5,567.24,437.98
2018,5,21,12,30,114.0,464.0,4.5,15.8,572.0,586.94,453.39
2018,5,21,12,45,98.0,454.0,4.7,15.75,546.5,553.15,428.58
2018,5,21,13,0,82.0,444.0,4.9,15.7,521.0,525.83,408.49
2018,5,21,13,15,78.0,432.5,5.1,15.5,504.5,508.63,396.54
2018,5,21,13,30,74.0,421.0,5.3,15.3,488.0,491.27,384.32
2018,5,21,13,45,55.0,385.5,5.45,15.15,434.5,435.55,342.08
2018,5,21,14,0,36.0,350.0,5.6,15.0,381.0,380.71,299.98
2018,5,21,14,15,28.0,318.0,5.7,14.8,341.5,340.05,268.85
2018,5,21,14,30,20.0,286.0,5.8,14.6,302.0,296.07,234.71
2018,5,21,14,45,17.0,265.5,5.9,14.4,279.0,272.59,216.67
2018,5,21,15,0,14.0,245.0,6.0,14.2,256.0,249.34,198.63
2018,5,21,15,15,14.0,234.5,6.0,14.2,245.0,238.32,190.22
2018,5,21,15,30,14.0,224.0,6.0,14.2,234.0,227.28,181.75
2018,5,21,15,45,19.0,221.0,6.1,13.75,233.0,226.72,182.2
2018,5,21,16,0,24.0,218.0,6.2,13.3,232.0,225.61,182.18
2018,5,21,16,15,41.0,211.5,6.15,13.1,233.5,228.43,185.29
2018,5,21,16,30,58.0,205.0,6.1,12.9,235.0,227.68,185.25
2018,5,21,16,45,101.0,186.5,6.1,12.75,232.0,225.97,184.09
2018,5,21,17,0,144.0,168.0,6.1,12.6,229.0,218.07,176.96
2018,5,21,17,15,197.0,144.0,6.05,12.5,216.0,203.96,163.4
2018,5,21,17,30,250.0,120.0,6.0,12.4,203.0,183.2,142.95
2018,5,21,17,45,231.0,101.0,6.0,12.3,167.5,145.66,109.92
2018,5,21,18,0,212.0,82.0,6.0,12.2,132.0,110.35,79.25
2018,5,21,18,15,167.5,65.0,5.9,12.15,98.5,76.5,52.09
2018,5,21,18,30,123.0,48.0,5.8,12.1,65.0,47.86,30.72
2018,5,21,18,45,73.0,32.0,5.75,12.05,41.0,26.51,15.22
2018,5,21,19,0,23.0,16.0,5.7,12.0,17.0,14.4,0.0
2018,5,21,19,15,11.5,8.0,5.65,12.05,8.5,7.86,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.98,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.89,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.82,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,7.71,0.79
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,10.6,3.38
2018,5,22,6,15,0.0,14.5,4.2,12.85,14.5,13.98,6.36
2018,5,22,6,30,0.0,18.0,4.2,12.9,18.0,17.36,9.31
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,28.95,19.27
2018,5,22,7,0,0.0,42.0,4.1,13.1,42.0,40.56,29.15
2018,5,22,7,15,0.0,51.5,4.1,13.15,51.5,49.76,36.87
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,58.96,44.53
2018,5,22,7,45,0.0,70.0,4.1,13.25,70.0,67.69,51.7
2018,5,22,8,0,0.0,79.0,4.1,13.3,79.0,76.42,58.82
2018,5,22,8,15,0.0,85.5,4.1,13.35,85.5,82.73,63.88
2018,5,22,8,30,0.0,92.0,4.1,13.4,92.0,89.05,68.91
2018,5,22,8,45,0.0,101.0,4.1,13.45,101.0,97.81,75.93
2018,5,22,9,0,0.0,110.0,4.1,13.5,110.0,106.58,82.94
2018,5,22,9,15,1.0,129.0,4.2,13.65,130.0,125.88,98.53
2018,5,22,9,30,2.0,148.0,4.3,13.8,150.0,145.3,114.1
2018,5,22,9,45,3.5,163.0,4.4,13.9,166.0,161.35,126.89
2018,5,22,10,0,5.0,178.0,4.5,14.0,182.0,177.52,139.72
2018,5,22,10,15,6.0,188.5,4.55,14.1,193.5,188.93,148.66
2018,5,22,10,30,7.0,199.0,4.6,14.2,205.0,200.39,157.63
2018,5,22,10,45,8.0,204.0,4.7,14.3,211.0,206.48,162.33
2018,5,22,11,0,9.0,209.0,4.8,14.4,217.0,212.58,167.06
2018,5,22,11,15,9.5,212.0,4.8,14.45,220.5,216.22,169.83
2018,5,22,11,30,10.0,215.0,4.8,14.5,224.0,219.83,172.6
2018,5,22,11,45,11.0,230.5,4.85,14.6,240.5,236.23,185.49
2018,5,22,12,0,12.0,246.0,4.9,14.7,257.0,252.6,198.32
2018,5,22,12,15,13.0,257.5,4.9,14.7,269.5,264.97,208.05
2018,5,22,12,30,14.0,269.0,4.9,14.7,282.0,277.27,217.73
2018,5,22,12,45,14.5,277.5,4.9,14.7,291.0,286.02,224.63
2018,5,22,13,0,15.0,286.0,4.9,14.7,300.0,294.69,231.5
2018,5,22,13,15,15.5,289.5,4.9,14.7,304.0,298.32,234.48
2018,5,22,13,30,16.0,293.0,4.9,14.7,308.0,301.87,237.43
2018,5,22,13,45,58.5,308.0,4.85,14.7,359.5,360.34,285.03
2018,5,22,14,0,101.0,323.0,4.8,14.7,411.0,416.97,330.49
2018,5,22,14,15,172.5,311.0,4.85,14.65,454.5,463.53,369.3
2018,5,22,14,30,244.0,299.0,4.9,14.6,498.0,509.52,407.21
2018,5,22,14,45,193.0,308.0,4.9,14.55,461.0,464.08,370.86
2018,5,22,15,0,142.0,317.0,4.9,14.5,424.0,425.91,340.19
2018,5,22,15,15,126.5,313.0,4.9,14.5,404.5,404.0,323.16
2018,5,22,15,30,111.0,309.0,4.9,14.5,385.0,379.95,304.39
2018,5,22,15,45,116.5,284.0,4.9,14.35,359.0,355.67,286.1
2018,5,22,16,0,122.0,259.0,4.9,14.2,333.0,327.72,264.61
2018,5,22,16,15,167.0,237.0,4.9,14.05,329.0,323.45,262.19
2018,5,22,16,30,212.0,215.0,4.9,13.9,325.0,314.47,255.23
2018,5,22,16,45,228.0,191.0,4.9,13.75,298.0,287.19,232.62
2018,5,22,17,0,244.0,167.0,4.9,13.6,271.0,256.49,206.45
2018,5,22,17,15,269.0,140.5,4.9,13.45,241.5,224.57,178.21
