Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,13,30,923.0,105.0,4.0,19.3,952.0,985.95,744.02
2018,6,1,13,45,918.0,104.0,4.2,19.3,928.5,960.58,728.69
2018,6,1,14,0,913.0,103.0,4.4,19.3,905.0,932.33,711.28
2018,6,1,14,15,906.5,101.5,4.55,19.2,875.0,899.54,690.93
2018,6,1,14,30,900.0,100.0,4.7,19.1,845.0,864.27,668.52
2018,6,1,14,45,891.0,98.5,4.9,19.0,809.0,824.68,642.94
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,783.15,615.45
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,737.7,583.45
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,691.01,550.18
2018,6,1,15,45,843.0,92.0,5.35,18.5,647.0,640.85,513.93
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,590.2,475.32
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,536.43,432.25
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,482.75,388.03
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,425.62,339.88
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,370.15,291.75
2018,6,1,17,15,703.0,73.5,5.7,16.6,354.5,313.85,241.94
2018,6,1,17,30,668.0,70.0,5.6,16.2,304.0,259.59,193.15
2018,6,1,17,45,618.5,65.0,5.5,15.85,254.5,204.96,144.49
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,155.59,101.45
2018,6,1,18,15,496.5,53.0,5.15,15.2,159.5,107.03,62.84
2018,6,1,18,30,424.0,46.0,4.9,14.9,114.0,66.69,35.45
2018,6,1,18,45,314.0,36.5,4.6,14.65,77.5,31.92,21.27
2018,6,1,19,0,204.0,27.0,4.3,14.4,41.0,21.33,5.01
2018,6,1,19,15,114.0,16.0,4.05,14.3,22.5,15.73,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.2,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.15,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.5,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,93.0,14.0,1.5,13.1,16.0,13.76,0.0
2018,6,2,5,15,209.0,25.0,1.45,13.25,44.0,20.51,3.29
2018,6,2,5,30,325.0,36.0,1.4,13.4,72.0,30.39,20.04
2018,6,2,5,45,417.0,43.5,1.35,13.6,114.0,62.37,32.71
2018,6,2,6,0,509.0,51.0,1.3,13.8,156.0,104.82,60.77
2018,6,2,6,15,569.0,56.5,1.3,14.05,204.0,150.24,96.94
2018,6,2,6,30,629.0,62.0,1.3,14.3,252.0,202.3,141.36
2018,6,2,6,45,671.0,66.5,1.3,14.55,302.5,255.85,188.69
2018,6,2,7,0,713.0,71.0,1.3,14.8,353.0,312.37,238.24
2018,6,2,7,15,742.5,74.0,1.4,15.15,403.5,366.46,285.33
2018,6,2,7,30,772.0,77.0,1.5,15.5,454.0,422.9,333.05
2018,6,2,7,45,794.5,80.0,1.6,15.85,503.5,477.92,378.34
2018,6,2,8,0,817.0,83.0,1.7,16.2,553.0,534.01,423.06
2018,6,2,8,15,834.0,85.0,1.8,16.7,599.5,586.29,463.4
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,638.54,502.56
2018,6,2,8,45,864.5,88.5,2.0,17.7,689.0,687.57,537.57
2018,6,2,9,0,878.0,90.0,2.1,18.2,732.0,735.71,569.96
2018,6,2,9,15,884.0,94.0,2.1,18.55,770.0,779.49,598.42
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,821.33,625.12
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,858.36,648.51
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,892.76,669.94
2018,6,2,10,15,897.5,110.0,2.2,20.0,896.5,923.91,688.82
2018,6,2,10,30,903.0,111.0,2.2,20.3,923.0,952.4,705.84
2018,6,2,10,45,906.5,112.5,2.25,20.6,943.0,976.73,720.58
2018,6,2,11,0,910.0,114.0,2.3,20.9,963.0,998.05,733.4
2018,6,2,11,15,913.0,114.0,2.35,21.15,976.0,1014.28,743.1
2018,6,2,11,30,916.0,114.0,2.4,21.4,989.0,1027.31,750.85
2018,6,2,11,45,917.0,115.0,2.4,21.6,995.0,1036.11,755.57
2018,6,2,12,0,918.0,116.0,2.4,21.8,1001.0,1041.59,758.3
2018,6,2,12,15,920.0,114.0,2.5,21.95,1000.0,1041.7,758.97
2018,6,2,12,30,922.0,112.0,2.6,22.1,999.0,1038.46,757.61
2018,6,2,12,45,925.5,109.0,2.7,22.2,992.0,1032.31,754.61
2018,6,2,13,0,929.0,106.0,2.8,22.3,985.0,1022.76,749.48
2018,6,2,13,15,926.0,105.5,2.95,22.2,969.0,1006.04,740.74
2018,6,2,13,30,923.0,105.0,3.1,22.1,953.0,986.15,729.87
2018,6,2,13,45,917.5,104.5,3.2,22.05,929.5,960.87,714.8
2018,6,2,14,0,912.0,104.0,3.3,22.0,906.0,932.75,697.74
2018,6,2,14,15,904.5,103.5,3.45,21.8,876.0,900.18,678.2
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,865.2,656.72
2018,6,2,14,45,887.5,101.5,3.7,21.45,810.0,825.35,631.14
2018,6,2,15,0,878.0,100.0,3.8,21.3,774.0,783.62,603.87
2018,6,2,15,15,866.5,97.5,3.8,21.3,733.0,737.73,572.49
2018,6,2,15,30,855.0,95.0,3.8,21.3,692.0,690.56,539.81
2018,6,2,15,45,839.0,93.5,3.95,20.85,647.0,640.43,504.27
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,590.3,466.89
2018,6,2,16,15,803.0,89.5,4.1,20.05,554.0,536.14,424.75
2018,6,2,16,30,783.0,87.0,4.1,19.7,506.0,482.51,381.75
2018,6,2,16,45,756.5,83.5,4.1,19.4,455.5,425.76,334.97
2018,6,2,17,0,730.0,80.0,4.1,19.1,405.0,370.77,288.25
2018,6,2,17,15,694.0,76.0,3.95,18.7,354.5,313.02,238.34
2018,6,2,17,30,658.0,72.0,3.8,18.3,304.0,259.46,191.04
2018,6,2,17,45,608.0,67.0,3.7,17.9,255.0,205.22,143.58
2018,6,2,18,0,558.0,62.0,3.6,17.5,206.0,156.31,101.56
2018,6,2,18,15,484.5,54.5,3.4,17.15,160.0,107.69,63.33
2018,6,2,18,30,411.0,47.0,3.2,16.8,114.0,67.4,36.04
2018,6,2,18,45,302.0,37.5,3.05,16.45,77.5,33.23,18.85
2018,6,2,19,0,193.0,28.0,2.9,16.1,41.0,22.13,6.28
2018,6,2,19,15,107.5,16.5,2.8,15.9,22.5,16.22,0.0
2018,6,2,19,30,22.0,5.0,2.7,15.7,4.0,0.0,0.0
2018,6,2,19,45,11.0,2.5,2.55,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,3,4,45,40.0,7.0,2.3,13.25,8.0,0.0,0.0
2018,6,3,5,0,80.0,14.0,2.4,13.4,16.0,13.76,0.0
2018,6,3,5,15,190.0,25.5,2.35,13.55,43.5,20.09,3.58
2018,6,3,5,30,300.0,37.0,2.3,13.7,71.0,31.3,20.8
2018,6,3,5,45,391.5,45.5,2.25,13.9,112.5,62.8,33.84
2018,6,3,6,0,483.0,54.0,2.2,14.1,154.0,104.71,61.77
2018,6,3,6,15,544.5,60.0,2.15,14.3,201.5,149.39,97.36
2018,6,3,6,30,606.0,66.0,2.1,14.5,249.0,200.91,141.32
2018,6,3,6,45,649.5,70.0,2.0,14.75,299.0,252.01,186.67
2018,6,3,7,0,693.0,74.0,1.9,15.0,349.0,308.52,236.28
2018,6,3,7,15,701.0,83.0,1.95,15.3,393.5,358.11,280.15
2018,6,3,7,30,709.0,92.0,2.0,15.6,438.0,408.88,323.58
2018,6,3,7,45,733.0,96.5,2.0,15.95,487.5,463.73,368.53
2018,6,3,8,0,757.0,101.0,2.0,16.3,537.0,519.11,412.46
2018,6,3,8,15,797.5,96.5,2.1,16.5,590.0,576.3,457.37
2018,6,3,8,30,838.0,92.0,2.2,16.7,643.0,635.04,502.39
2018,6,3,8,45,851.5,94.0,2.25,16.9,686.0,683.99,538.1
2018,6,3,9,0,865.0,96.0,2.3,17.1,729.0,732.09,571.07
2018,6,3,9,15,874.5,98.5,2.4,17.25,767.5,776.53,601.43
2018,6,3,9,30,884.0,101.0,2.5,17.4,806.0,819.31,630.38
2018,6,3,9,45,890.5,103.0,2.6,17.55,838.5,857.21,655.7
2018,6,3,10,0,897.0,105.0,2.7,17.7,871.0,892.85,679.35
2018,6,3,10,15,854.5,135.0,2.8,17.75,883.0,910.1,690.61
2018,6,3,10,30,812.0,165.0,2.9,17.8,895.0,926.7,701.66
2018,6,3,10,45,817.0,167.0,3.05,17.85,915.5,951.37,718.66
2018,6,3,11,0,822.0,169.0,3.2,17.9,936.0,973.38,733.8
2018,6,3,11,15,873.5,138.5,3.3,17.95,964.0,1000.03,751.78
2018,6,3,11,30,925.0,108.0,3.4,18.0,992.0,1030.03,771.96
2018,6,3,11,45,865.5,145.0,3.45,18.0,976.0,1014.65,761.54
2018,6,3,12,0,806.0,182.0,3.5,18.0,960.0,1001.6,753.14
2018,6,3,12,15,686.5,254.0,3.65,17.9,916.0,959.0,725.65
2018,6,3,12,30,567.0,326.0,3.8,17.8,872.0,909.13,689.41
2018,6,3,12,45,598.5,306.0,3.9,17.75,877.5,915.89,696.47
2018,6,3,13,0,630.0,286.0,4.0,17.7,883.0,920.05,701.34
2018,6,3,13,15,717.5,235.5,4.1,17.55,904.0,944.39,720.98
2018,6,3,13,30,805.0,185.0,4.2,17.4,925.0,959.76,732.97
2018,6,3,13,45,818.0,171.0,4.3,17.25,906.5,940.24,720.92
2018,6,3,14,0,831.0,157.0,4.4,17.1,888.0,917.27,706.92
2018,6,3,14,15,850.5,138.5,4.5,17.0,865.0,888.46,688.67
2018,6,3,14,30,870.0,120.0,4.6,16.9,842.0,859.98,670.51
2018,6,3,14,45,872.5,111.5,4.65,16.75,809.0,823.77,646.37
2018,6,3,15,0,875.0,103.0,4.7,16.6,776.0,784.85,620.03
2018,6,3,15,15,863.0,101.0,4.7,16.6,735.0,739.26,587.85
2018,6,3,15,30,851.0,99.0,4.7,16.6,694.0,692.43,554.41
2018,6,3,15,45,836.5,96.0,4.8,16.3,649.0,641.98,517.12
2018,6,3,16,0,822.0,93.0,4.9,16.0,604.0,591.41,478.08
2018,6,3,16,15,803.0,90.5,4.9,15.85,556.5,537.88,435.0
2018,6,3,16,30,784.0,88.0,4.9,15.7,509.0,484.78,391.06
2018,6,3,16,45,758.0,84.5,4.9,15.5,459.0,428.22,343.24
2018,6,3,17,0,732.0,81.0,4.9,15.3,409.0,373.36,295.53
2018,6,3,17,15,696.5,77.0,4.9,15.1,358.0,315.66,244.57
2018,6,3,17,30,661.0,73.0,4.9,14.9,307.0,262.1,196.28
2018,6,3,17,45,611.0,68.0,4.9,14.7,257.5,207.66,147.71
2018,6,3,18,0,561.0,63.0,4.9,14.5,208.0,158.54,104.74
2018,6,3,18,15,489.0,56.0,4.8,14.3,162.5,110.34,66.13
2018,6,3,18,30,417.0,49.0,4.7,14.1,117.0,70.32,38.54
2018,6,3,18,45,311.0,38.5,4.6,13.95,80.0,34.77,19.97
2018,6,3,19,0,205.0,28.0,4.5,13.8,43.0,22.08,7.16
2018,6,3,19,15,115.0,17.0,4.4,13.75,24.0,16.71,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.25,13.7,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.2,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.3,17.0,14.74,0.0
2018,6,4,5,15,215.5,25.5,6.15,13.5,45.5,20.91,4.37
2018,6,4,5,30,333.0,36.0,6.3,13.7,74.0,30.52,20.13
2018,6,4,5,45,423.0,44.0,6.4,13.9,116.0,63.31,33.19
2018,6,4,6,0,513.0,52.0,6.5,14.1,158.0,106.32,61.95
2018,6,4,6,15,571.5,57.5,6.6,14.25,206.0,151.67,98.57
2018,6,4,6,30,630.0,63.0,6.7,14.4,254.0,203.48,143.68
2018,6,4,6,45,670.0,67.5,6.75,14.55,304.0,255.35,190.97
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,312.22,242.6
2018,6,4,7,15,694.0,86.5,6.75,14.8,393.0,358.7,285.85
2018,6,4,7,30,678.0,101.0,6.7,14.9,432.0,403.84,326.52
2018,6,4,7,45,593.5,139.5,6.65,15.0,451.5,436.09,354.97
2018,6,4,8,0,509.0,178.0,6.6,15.1,471.0,457.32,372.79
2018,6,4,8,15,468.5,208.5,6.55,15.2,496.0,489.24,398.2
2018,6,4,8,30,428.0,239.0,6.5,15.3,521.0,516.51,418.99
2018,6,4,8,45,445.5,251.5,6.45,15.45,562.0,561.49,454.05
2018,6,4,9,0,463.0,264.0,6.4,15.6,603.0,606.96,488.86
2018,6,4,9,15,496.5,263.5,6.4,15.65,644.5,652.13,523.84
2018,6,4,9,30,530.0,263.0,6.4,15.7,686.0,698.42,559.27
2018,6,4,9,45,571.0,257.5,6.4,15.8,730.5,747.92,596.84
2018,6,4,10,0,612.0,252.0,6.4,15.9,775.0,797.33,633.92
2018,6,4,10,15,746.5,190.0,6.4,15.9,848.0,874.27,691.98
2018,6,4,10,30,881.0,128.0,6.4,15.9,921.0,948.76,745.28
2018,6,4,10,45,885.0,130.0,6.4,15.95,941.5,973.6,762.03
2018,6,4,11,0,889.0,132.0,6.4,16.0,962.0,995.55,776.94
2018,6,4,11,15,910.5,121.5,6.45,16.0,982.0,1019.09,793.49
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,1039.88,808.12
2018,6,4,11,45,933.0,111.5,6.5,15.95,1008.0,1048.35,813.94
2018,6,4,12,0,934.0,112.0,6.5,15.9,1014.0,1053.46,817.55
2018,6,4,12,15,933.5,112.0,6.6,15.95,1012.0,1053.16,817.77
2018,6,4,12,30,933.0,112.0,6.7,16.0,1010.0,1049.48,815.71
2018,6,4,12,45,931.5,111.5,6.75,16.0,1001.0,1040.92,810.16
2018,6,4,13,0,930.0,111.0,6.8,16.0,992.0,1029.03,802.34
2018,6,4,13,15,908.5,122.5,6.8,16.0,971.0,1006.63,786.79
2018,6,4,13,30,887.0,134.0,6.8,16.0,950.0,981.63,769.45
2018,6,4,13,45,872.5,137.5,6.8,16.0,923.5,952.86,749.38
2018,6,4,14,0,858.0,141.0,6.8,16.0,897.0,921.77,727.61
2018,6,4,14,15,859.5,134.0,6.85,15.95,869.5,892.19,707.25
2018,6,4,14,30,861.0,127.0,6.9,15.9,842.0,859.78,684.7
2018,6,4,14,45,867.5,116.5,6.9,15.85,810.5,825.2,660.21
2018,6,4,15,0,874.0,106.0,6.9,15.8,779.0,787.62,633.33
2018,6,4,15,15,864.5,103.0,6.9,15.8,739.0,742.94,600.74
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,696.82,566.76
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,647.23,528.57
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,597.55,488.8
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,542.79,443.76
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,488.55,398.04
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,431.71,349.15
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,376.72,300.61
2018,6,4,17,15,696.0,80.5,6.9,14.6,362.0,319.71,249.61
2018,6,4,17,30,661.0,77.0,6.9,14.4,312.0,266.77,201.36
2018,6,4,17,45,606.5,70.5,6.85,14.2,260.0,209.77,150.43
2018,6,4,18,0,552.0,64.0,6.8,14.0,208.0,158.61,105.65
2018,6,4,18,15,478.5,57.0,6.7,13.85,162.5,110.66,67.04
2018,6,4,18,30,405.0,50.0,6.6,13.7,117.0,71.05,39.52
2018,6,4,18,45,299.0,40.0,6.5,13.55,80.5,35.63,20.55
2018,6,4,19,0,193.0,30.0,6.4,13.4,44.0,23.73,8.87
2018,6,4,19,15,107.5,17.5,6.35,13.3,24.5,17.2,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,23.0,7.0,6.35,12.5,7.5,0.0,0.0
2018,6,5,5,0,46.0,14.0,6.5,12.6,15.0,13.76,0.0
2018,6,5,5,15,133.0,28.5,6.55,12.7,41.5,22.61,5.6
2018,6,5,5,30,220.0,43.0,6.6,12.8,68.0,35.2,24.2
2018,6,5,5,45,271.5,55.0,6.7,12.95,101.0,63.58,38.6
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,97.61,63.1
2018,6,5,6,15,308.0,85.5,6.7,13.2,163.5,131.93,93.51
2018,6,5,6,30,293.0,104.0,6.6,13.3,193.0,165.0,124.06
2018,6,5,6,45,363.5,112.5,6.55,13.45,243.5,210.69,162.8
2018,6,5,7,0,434.0,121.0,6.5,13.6,294.0,264.18,208.78
2018,6,5,7,15,436.5,139.5,6.45,13.75,333.5,307.91,247.63
2018,6,5,7,30,439.0,158.0,6.4,13.9,373.0,351.56,285.49
2018,6,5,7,45,385.5,191.0,6.3,14.0,394.0,381.2,310.77
2018,6,5,8,0,332.0,224.0,6.2,14.1,415.0,403.05,328.52
2018,6,5,8,15,367.0,236.0,6.1,14.25,464.0,453.09,368.96
2018,6,5,8,30,402.0,248.0,6.0,14.4,513.0,508.4,412.83
2018,6,5,8,45,337.5,283.0,5.9,14.5,515.5,515.14,416.2
2018,6,5,9,0,273.0,318.0,5.8,14.6,518.0,518.31,416.35
2018,6,5,9,15,235.5,345.0,5.75,14.65,524.0,528.48,422.46
2018,6,5,9,30,198.0,372.0,5.7,14.7,530.0,531.41,422.81
2018,6,5,9,45,217.5,387.5,5.65,14.75,568.0,571.1,452.92
2018,6,5,10,0,237.0,403.0,5.6,14.8,606.0,615.85,486.35
2018,6,5,10,15,310.5,393.5,5.55,14.85,668.0,680.33,536.24
2018,6,5,10,30,384.0,384.0,5.5,14.9,730.0,747.53,587.38
2018,6,5,10,45,470.5,349.5,5.45,14.9,782.5,808.77,634.35
2018,6,5,11,0,557.0,315.0,5.4,14.9,835.0,867.04,678.69
2018,6,5,11,15,625.5,284.5,5.4,14.85,876.5,912.91,713.56
2018,6,5,11,30,694.0,254.0,5.4,14.8,918.0,957.73,746.71
2018,6,5,11,45,633.5,298.0,5.4,14.8,907.0,946.9,736.87
2018,6,5,12,0,573.0,342.0,5.4,14.8,896.0,933.2,724.55
2018,6,5,12,15,605.0,319.0,5.45,14.75,903.0,941.93,732.66
2018,6,5,12,30,637.0,296.0,5.5,14.7,910.0,948.96,739.47
2018,6,5,12,45,546.0,341.5,5.55,14.65,864.0,899.48,701.36
2018,6,5,13,0,455.0,387.0,5.6,14.6,818.0,849.41,662.71
2018,6,5,13,15,616.0,293.0,5.65,14.6,866.0,903.84,709.02
2018,6,5,13,30,777.0,199.0,5.7,14.6,914.0,947.45,743.16
2018,6,5,13,45,845.5,155.5,5.7,14.6,916.0,950.49,745.8
2018,6,5,14,0,914.0,112.0,5.7,14.6,918.0,943.61,741.63
2018,6,5,14,15,907.5,110.5,5.7,14.65,888.0,911.0,718.8
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,875.91,694.2
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,836.79,666.64
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,795.65,637.39
2018,6,5,15,15,873.5,102.5,5.7,14.7,746.0,749.63,604.21
2018,6,5,15,30,862.0,100.0,5.7,14.7,705.0,702.29,569.7
2018,6,5,15,45,846.5,98.0,5.7,14.65,659.5,651.79,530.83
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,601.26,490.4
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,546.23,445.54
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,491.82,400.0
2018,6,5,16,45,761.5,88.5,5.7,14.3,466.5,435.34,351.63
2018,6,5,17,0,734.0,86.0,5.7,14.2,416.0,380.69,303.57
2018,6,5,17,15,696.5,81.5,5.7,14.0,364.5,321.64,251.19
2018,6,5,17,30,659.0,77.0,5.7,13.8,313.0,266.97,201.73
2018,6,5,17,45,604.5,72.5,5.7,13.65,262.5,211.98,152.53
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,162.8,109.41
2018,6,5,18,15,476.0,60.5,5.6,13.3,166.0,114.35,70.35
2018,6,5,18,30,402.0,53.0,5.5,13.1,120.0,74.32,42.33
2018,6,5,18,45,295.0,42.0,5.4,12.95,82.5,37.74,22.13
2018,6,5,19,0,188.0,31.0,5.3,12.8,45.0,24.53,10.06
2018,6,5,19,15,105.0,18.0,5.3,12.75,25.0,17.69,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,10.81,0.0
2018,6,6,5,15,29.5,25.0,5.25,13.1,28.0,21.97,5.59
2018,6,6,5,30,49.0,39.0,5.3,13.2,45.0,34.37,23.49
2018,6,6,5,45,88.0,57.5,5.35,13.3,73.5,57.22,39.38
2018,6,6,6,0,127.0,76.0,5.4,13.4,102.0,84.79,60.72
2018,6,6,6,15,91.5,73.0,5.4,13.5,94.5,84.74,62.72
2018,6,6,6,30,56.0,70.0,5.4,13.6,87.0,79.87,60.59
2018,6,6,6,45,29.0,70.5,5.4,13.7,79.5,76.37,58.79
2018,6,6,7,0,2.0,71.0,5.4,13.8,72.0,69.32,53.4
2018,6,6,7,15,13.0,118.0,5.45,13.95,124.5,118.91,94.84
2018,6,6,7,30,24.0,165.0,5.5,14.1,177.0,169.77,136.77
2018,6,6,7,45,60.5,204.5,5.5,14.25,238.5,228.34,184.62
2018,6,6,8,0,97.0,244.0,5.5,14.4,300.0,290.34,234.78
2018,6,6,8,15,187.5,259.0,5.55,14.55,378.5,366.42,296.67
2018,6,6,8,30,278.0,274.0,5.6,14.7,457.0,451.48,365.03
2018,6,6,8,45,261.5,296.0,5.6,14.8,477.5,475.58,382.91
2018,6,6,9,0,245.0,318.0,5.6,14.9,498.0,497.71,399.07
2018,6,6,9,15,192.0,343.5,5.65,14.95,489.0,489.9,391.04
2018,6,6,9,30,139.0,369.0,5.7,15.0,480.0,480.71,381.75
2018,6,6,9,45,152.0,388.5,5.7,15.1,514.5,516.9,409.21
2018,6,6,10,0,165.0,408.0,5.7,15.2,549.0,553.53,436.64
2018,6,6,10,15,158.0,423.5,5.75,15.25,562.0,568.41,447.01
2018,6,6,10,30,151.0,439.0,5.8,15.3,575.0,582.41,456.75
2018,6,6,10,45,167.5,449.5,5.8,15.35,603.5,612.74,479.54
2018,6,6,11,0,184.0,460.0,5.8,15.4,632.0,643.1,502.18
2018,6,6,11,15,178.0,467.0,5.85,15.45,635.5,647.68,504.98
2018,6,6,11,30,172.0,474.0,5.9,15.5,639.0,651.37,507.25
2018,6,6,11,45,381.5,379.0,5.9,15.55,747.0,776.61,607.86
2018,6,6,12,0,591.0,284.0,5.9,15.6,855.0,892.91,699.34
2018,6,6,12,15,728.5,216.5,5.95,15.6,919.5,962.68,751.12
2018,6,6,12,30,866.0,149.0,6.0,15.6,984.0,1019.58,791.76
2018,6,6,12,45,855.5,154.0,6.0,15.6,972.5,1008.11,783.52
2018,6,6,13,0,845.0,159.0,6.0,15.6,961.0,999.34,777.68
2018,6,6,13,15,840.5,158.5,5.95,15.6,944.5,982.3,765.71
2018,6,6,13,30,836.0,158.0,5.9,15.6,928.0,962.4,751.8
2018,6,6,13,45,829.5,157.0,5.9,15.65,905.0,937.37,734.43
2018,6,6,14,0,823.0,156.0,5.9,15.7,882.0,909.81,715.25
2018,6,6,14,15,814.5,154.5,5.9,15.65,853.0,877.61,692.92
2018,6,6,14,30,806.0,153.0,5.9,15.6,824.0,843.3,668.97
2018,6,6,14,45,793.0,152.0,5.95,15.55,788.5,803.92,641.32
2018,6,6,15,0,780.0,151.0,6.0,15.5,753.0,763.14,612.39
2018,6,6,15,15,765.5,147.5,6.0,15.5,712.5,717.59,579.2
2018,6,6,15,30,751.0,144.0,6.0,15.5,672.0,671.61,543.83
2018,6,6,15,45,730.5,141.5,6.1,15.3,627.5,621.58,505.23
2018,6,6,16,0,710.0,139.0,6.2,15.1,583.0,571.78,465.89
2018,6,6,16,15,684.5,135.5,6.25,14.9,536.0,518.7,422.91
2018,6,6,16,30,659.0,132.0,6.3,14.7,489.0,466.89,379.92
2018,6,6,16,45,625.5,127.0,6.35,14.5,439.0,411.52,333.09
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,358.79,287.47
2018,6,6,17,15,550.5,114.5,6.35,14.15,339.5,303.79,239.26
2018,6,6,17,30,509.0,107.0,6.3,14.0,290.0,251.78,193.14
2018,6,6,17,45,454.5,98.0,6.25,13.8,242.5,200.56,148.29
2018,6,6,18,0,400.0,89.0,6.2,13.6,195.0,155.18,109.32
2018,6,6,18,15,328.0,77.0,6.1,13.45,151.5,110.79,73.81
2018,6,6,18,30,256.0,65.0,6.0,13.3,108.0,74.41,47.54
2018,6,6,18,45,173.5,48.0,5.9,13.2,73.0,42.83,27.4
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,25.62,11.32
2018,6,6,19,15,48.5,17.5,5.75,13.05,21.0,17.2,0.0
2018,6,6,19,30,6.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,9.83,0.0
2018,6,7,5,15,22.5,25.0,4.95,12.85,27.5,22.9,6.34
2018,6,7,5,30,42.0,40.0,5.0,13.0,45.0,35.1,24.16
2018,6,7,5,45,78.5,58.0,5.1,13.15,72.5,57.05,39.58
2018,6,7,6,0,115.0,76.0,5.2,13.3,100.0,83.38,60.07
2018,6,7,6,15,239.0,90.0,5.2,13.45,157.0,124.71,90.2
2018,6,7,6,30,363.0,104.0,5.2,13.6,214.0,180.51,134.23
2018,6,7,6,45,465.5,107.0,5.25,13.75,275.0,234.18,179.01
2018,6,7,7,0,568.0,110.0,5.3,13.9,336.0,299.75,234.76
2018,6,7,7,15,605.5,115.5,5.25,14.05,386.0,351.86,280.67
2018,6,7,7,30,643.0,121.0,5.2,14.2,436.0,407.34,328.56
2018,6,7,7,45,673.5,125.5,5.2,14.35,486.0,461.46,374.47
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,517.66,420.98
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,570.17,463.49
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,623.43,505.55
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,672.44,543.29
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,721.27,580.02
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,767.44,613.5
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,812.83,646.14
2018,6,7,9,45,843.5,137.5,5.35,15.2,835.5,854.26,675.8
2018,6,7,10,0,864.0,133.0,5.5,15.3,872.0,891.18,702.07
2018,6,7,10,15,872.0,134.5,5.55,15.3,900.0,924.35,725.28
2018,6,7,10,30,880.0,136.0,5.6,15.3,928.0,955.1,746.71
2018,6,7,10,45,887.5,136.0,5.7,15.3,950.5,981.3,765.21
2018,6,7,11,0,895.0,136.0,5.8,15.3,973.0,1004.73,781.82
2018,6,7,11,15,900.0,135.0,5.8,15.3,986.5,1021.82,793.33
2018,6,7,11,30,905.0,134.0,5.8,15.3,1000.0,1035.83,802.76
2018,6,7,11,45,910.5,131.5,5.8,15.3,1007.5,1045.69,809.38
2018,6,7,12,0,916.0,129.0,5.8,15.3,1015.0,1052.31,813.85
2018,6,7,12,15,914.5,130.0,5.75,15.35,1013.0,1052.13,813.14
2018,6,7,12,30,913.0,131.0,5.7,15.4,1011.0,1048.65,810.28
2018,6,7,12,45,910.0,131.0,5.7,15.45,1001.5,1039.39,803.86
2018,6,7,13,0,907.0,131.0,5.7,15.5,992.0,1026.91,795.32
2018,6,7,13,15,904.5,129.5,5.7,15.5,976.0,1010.24,784.08
2018,6,7,13,30,902.0,128.0,5.7,15.5,960.0,990.47,770.72
2018,6,7,13,45,900.0,125.5,5.75,15.55,938.0,967.14,755.04
2018,6,7,14,0,898.0,123.0,5.8,15.6,916.0,940.86,737.25
2018,6,7,14,15,891.5,121.0,5.8,15.55,886.0,908.29,714.86
2018,6,7,14,30,885.0,119.0,5.8,15.5,856.0,873.29,690.62
2018,6,7,14,45,878.5,115.5,5.85,15.45,821.0,834.51,663.7
2018,6,7,15,0,872.0,112.0,5.9,15.4,786.0,793.65,634.99
2018,6,7,15,15,859.5,110.0,5.9,15.4,745.0,747.98,602.05
2018,6,7,15,30,847.0,108.0,5.9,15.4,704.0,702.3,568.79
2018,6,7,15,45,833.5,104.5,5.85,15.25,659.5,651.97,529.9
2018,6,7,16,0,820.0,101.0,5.8,15.1,615.0,601.04,489.4
2018,6,7,16,15,798.0,97.5,5.8,15.0,565.0,545.02,443.88
2018,6,7,16,30,776.0,94.0,5.8,14.9,515.0,489.73,397.81
2018,6,7,16,45,748.5,90.0,5.75,14.8,464.0,432.45,348.91
2018,6,7,17,0,721.0,86.0,5.7,14.7,413.0,377.02,300.37
2018,6,7,17,15,687.0,82.5,5.7,14.6,363.5,320.86,250.37
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,268.68,202.99
2018,6,7,17,45,602.0,73.5,5.65,14.35,264.0,213.81,153.94
2018,6,7,18,0,551.0,68.0,5.6,14.2,214.0,164.36,110.53
2018,6,7,18,15,478.0,60.0,5.45,14.05,167.5,115.35,70.9
2018,6,7,18,30,405.0,52.0,5.3,13.9,121.0,74.61,42.1
2018,6,7,18,45,299.5,41.5,5.15,13.75,83.5,38.3,21.98
2018,6,7,19,0,194.0,31.0,5.0,13.6,46.0,24.43,10.99
2018,6,7,19,15,109.0,18.5,4.85,13.5,26.0,18.18,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.1,16.0,13.76,0.0
2018,6,8,5,15,166.0,27.5,4.2,13.35,43.5,21.71,5.9
2018,6,8,5,30,260.0,41.0,4.3,13.6,71.0,33.72,22.95
2018,6,8,5,45,261.0,47.0,4.45,13.85,89.5,55.82,32.38
2018,6,8,6,0,262.0,53.0,4.6,14.1,108.0,77.72,48.77
2018,6,8,6,15,144.5,78.0,4.55,14.25,109.5,97.5,71.04
2018,6,8,6,30,27.0,103.0,4.5,14.4,111.0,104.1,81.84
2018,6,8,6,45,56.5,130.5,4.5,14.6,151.5,140.42,111.57
2018,6,8,7,0,86.0,158.0,4.5,14.8,192.0,180.24,144.23
2018,6,8,7,15,142.5,179.0,4.5,14.95,244.5,228.51,183.52
2018,6,8,7,30,199.0,200.0,4.5,15.1,297.0,282.49,227.53
2018,6,8,7,45,239.5,213.5,4.45,15.3,343.0,328.37,264.76
2018,6,8,8,0,280.0,227.0,4.4,15.5,389.0,377.06,303.86
2018,6,8,8,15,248.0,258.5,4.4,15.65,410.5,403.73,324.18
2018,6,8,8,30,216.0,290.0,4.4,15.8,432.0,424.67,339.44
2018,6,8,8,45,237.0,303.5,4.4,15.95,469.0,465.83,371.1
2018,6,8,9,0,258.0,317.0,4.4,16.1,506.0,505.87,401.47
2018,6,8,9,15,239.0,336.0,4.4,16.3,518.5,521.72,412.05
2018,6,8,9,30,220.0,355.0,4.4,16.5,531.0,531.77,418.22
2018,6,8,9,45,250.5,359.0,4.4,16.7,567.0,573.92,449.83
2018,6,8,10,0,281.0,363.0,4.4,16.9,603.0,613.51,479.13
2018,6,8,10,15,367.0,345.5,4.4,17.05,669.5,682.2,531.43
2018,6,8,10,30,453.0,328.0,4.4,17.2,736.0,759.15,588.57
2018,6,8,10,45,385.0,347.0,4.4,17.35,699.0,724.74,560.64
2018,6,8,11,0,317.0,366.0,4.4,17.5,662.0,681.1,526.59
2018,6,8,11,15,234.0,393.0,4.45,17.6,613.5,632.62,488.31
2018,6,8,11,30,151.0,420.0,4.5,17.7,565.0,575.45,443.27
2018,6,8,11,45,136.0,448.5,4.55,17.8,579.5,590.96,453.81
2018,6,8,12,0,121.0,477.0,4.6,17.9,594.0,605.68,463.46
2018,6,8,12,15,139.5,478.0,4.7,17.9,612.5,625.32,478.73
2018,6,8,12,30,158.0,479.0,4.8,17.9,631.0,644.21,493.44
2018,6,8,12,45,146.5,470.0,4.85,17.9,610.0,622.2,477.29
2018,6,8,13,0,135.0,461.0,4.9,17.9,589.0,599.73,460.93
2018,6,8,13,15,105.5,443.5,5.0,17.9,542.5,545.23,420.41
2018,6,8,13,30,76.0,426.0,5.1,17.9,496.0,497.14,384.22
2018,6,8,13,45,273.0,333.5,5.15,17.9,576.0,594.78,465.78
2018,6,8,14,0,470.0,241.0,5.2,17.9,656.0,677.22,534.06
2018,6,8,14,15,674.0,174.0,5.25,17.8,747.5,776.38,611.26
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,855.68,670.05
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,817.29,642.88
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,776.88,614.65
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,732.46,583.08
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,686.82,550.27
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,637.54,513.5
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,587.97,474.87
2018,6,8,16,15,798.0,87.0,5.25,16.85,555.0,535.15,432.3
2018,6,8,16,30,782.0,83.0,5.2,16.7,508.0,482.48,388.72
2018,6,8,16,45,762.0,79.0,5.15,16.5,460.0,428.38,342.88
2018,6,8,17,0,742.0,75.0,5.1,16.3,412.0,375.34,296.65
2018,6,8,17,15,712.0,70.5,5.0,16.05,362.5,319.6,247.28
2018,6,8,17,30,682.0,66.0,4.9,15.8,313.0,266.48,199.28
2018,6,8,17,45,642.0,60.5,4.8,15.55,264.5,211.64,150.01
2018,6,8,18,0,602.0,55.0,4.7,15.3,216.0,162.05,106.02
2018,6,8,18,15,537.5,49.5,4.55,15.05,170.5,113.64,66.58
2018,6,8,18,30,473.0,44.0,4.4,14.8,125.0,72.45,37.55
2018,6,8,18,45,373.5,36.0,4.3,14.55,87.5,35.57,18.48
2018,6,8,19,0,274.0,28.0,4.2,14.3,50.0,22.56,10.07
2018,6,8,19,15,161.0,17.5,4.15,14.2,28.0,17.2,0.0
2018,6,8,19,30,48.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,10.81,0.0
2018,6,9,5,15,16.5,23.5,4.2,14.05,24.5,21.76,6.05
2018,6,9,5,30,15.0,36.0,4.4,14.1,38.0,33.27,22.53
2018,6,9,5,45,21.0,53.5,4.6,14.2,57.5,50.95,36.27
2018,6,9,6,0,27.0,71.0,4.8,14.3,77.0,69.65,52.11
2018,6,9,6,15,64.0,93.0,4.95,14.35,111.5,98.55,75.31
2018,6,9,6,30,101.0,115.0,5.1,14.4,146.0,131.52,102.24
2018,6,9,6,45,170.5,132.5,5.2,14.45,196.0,174.43,136.98
2018,6,9,7,0,240.0,150.0,5.3,14.5,246.0,225.18,178.95
2018,6,9,7,15,349.0,152.5,5.3,14.55,312.5,284.61,228.1
2018,6,9,7,30,458.0,155.0,5.3,14.6,379.0,356.38,287.75
2018,6,9,7,45,494.0,161.5,5.35,14.6,426.5,405.71,329.37
2018,6,9,8,0,530.0,168.0,5.4,14.6,474.0,457.93,372.72
2018,6,9,8,15,538.0,182.5,5.45,14.7,515.5,504.01,410.0
2018,6,9,8,30,546.0,197.0,5.5,14.8,557.0,549.87,446.33
2018,6,9,8,45,536.0,216.5,5.55,14.95,589.5,587.95,475.5
2018,6,9,9,0,526.0,236.0,5.6,15.1,622.0,624.0,502.53
2018,6,9,9,15,486.5,269.0,5.65,15.3,640.5,648.68,519.5
2018,6,9,9,30,447.0,302.0,5.7,15.5,659.0,669.05,532.85
2018,6,9,9,45,526.5,284.0,5.8,15.7,721.5,734.67,583.66
2018,6,9,10,0,606.0,266.0,5.9,15.9,784.0,804.6,636.84
2018,6,9,10,15,647.5,256.0,6.0,16.05,825.5,850.29,670.85
2018,6,9,10,30,689.0,246.0,6.1,16.2,867.0,895.86,704.53
2018,6,9,10,45,654.5,275.0,6.2,16.35,875.5,907.95,711.42
2018,6,9,11,0,620.0,304.0,6.3,16.5,884.0,916.13,715.55
2018,6,9,11,15,609.0,316.0,6.45,16.6,892.5,927.08,723.05
2018,6,9,11,30,598.0,328.0,6.6,16.7,901.0,935.92,729.03
2018,6,9,11,45,450.0,384.5,6.75,16.8,817.0,850.13,662.22
2018,6,9,12,0,302.0,441.0,6.9,16.9,733.0,756.15,588.6
2018,6,9,12,15,382.0,411.0,7.0,16.85,780.0,805.99,629.01
2018,6,9,12,30,462.0,381.0,7.1,16.8,827.0,859.31,671.11
2018,6,9,12,45,585.0,319.5,7.2,16.8,879.0,915.85,717.13
2018,6,9,13,0,708.0,258.0,7.3,16.8,931.0,968.81,759.46
2018,6,9,13,15,646.5,283.0,7.4,16.75,889.5,923.72,726.1
2018,6,9,13,30,585.0,308.0,7.5,16.7,848.0,877.64,691.36
2018,6,9,13,45,528.0,325.5,7.6,16.65,804.0,829.03,654.7
2018,6,9,14,0,471.0,343.0,7.7,16.6,760.0,780.9,618.02
2018,6,9,14,15,412.0,352.0,7.75,16.45,708.0,723.69,574.4
2018,6,9,14,30,353.0,361.0,7.8,16.3,656.0,664.93,529.22
2018,6,9,14,45,360.5,342.0,7.85,16.2,632.0,638.97,510.7
2018,6,9,15,0,368.0,323.0,7.9,16.1,608.0,611.48,490.7
2018,6,9,15,15,401.5,291.0,7.9,16.1,587.0,591.95,477.08
2018,6,9,15,30,435.0,259.0,7.9,16.1,566.0,565.55,457.78
2018,6,9,15,45,440.0,239.5,8.0,15.9,533.0,528.96,429.77
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,491.03,400.1
2018,6,9,16,15,428.5,205.5,8.1,15.55,457.5,444.68,362.58
2018,6,9,16,30,412.0,191.0,8.1,15.4,415.0,399.23,325.13
2018,6,9,16,45,403.5,172.0,8.05,15.25,374.0,354.18,287.34
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,309.58,249.13
2018,6,9,17,15,349.5,140.5,7.95,14.9,285.5,258.77,205.63
2018,6,9,17,30,304.0,128.0,7.9,14.7,238.0,212.44,165.79
2018,6,9,17,45,249.5,113.0,7.85,14.55,194.0,166.95,127.21
2018,6,9,18,0,195.0,98.0,7.8,14.4,150.0,127.43,94.41
2018,6,9,18,15,164.5,79.5,7.7,14.2,117.0,93.98,66.71
2018,6,9,18,30,134.0,61.0,7.6,14.0,84.0,64.13,43.21
2018,6,9,18,45,98.5,44.5,7.5,13.85,58.5,39.52,25.36
2018,6,9,19,0,63.0,28.0,7.4,13.7,33.0,23.33,10.97
2018,6,9,19,15,35.0,16.0,7.25,13.65,18.5,15.73,0.0
2018,6,9,19,30,7.0,4.0,7.1,13.6,4.0,3.93,0.0
2018,6,9,19,45,3.5,2.0,7.0,13.55,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,12.78,0.0
2018,6,10,5,15,116.5,26.5,4.7,12.45,38.0,20.83,5.73
2018,6,10,5,30,195.0,40.0,4.7,12.7,62.0,32.38,21.92
2018,6,10,5,45,294.5,49.0,4.7,12.95,101.0,59.46,34.47
2018,6,10,6,0,394.0,58.0,4.7,13.2,140.0,97.75,60.11
2018,6,10,6,15,428.0,69.5,4.6,13.5,181.0,137.85,93.16
2018,6,10,6,30,462.0,81.0,4.5,13.8,222.0,181.76,131.46
2018,6,10,6,45,465.5,98.0,4.45,14.05,262.0,225.15,171.04
2018,6,10,7,0,469.0,115.0,4.4,14.3,302.0,269.46,210.92
2018,6,10,7,15,500.0,125.0,4.25,14.6,348.5,317.92,252.89
2018,6,10,7,30,531.0,135.0,4.1,14.9,395.0,369.2,296.26
2018,6,10,7,45,563.5,140.5,4.0,15.15,442.5,420.78,339.08
2018,6,10,8,0,596.0,146.0,3.9,15.4,490.0,473.56,381.86
2018,6,10,8,15,594.5,162.5,3.8,15.6,530.0,519.15,417.67
2018,6,10,8,30,593.0,179.0,3.7,15.8,570.0,563.5,451.48
2018,6,10,8,45,601.0,192.5,3.6,16.0,611.0,610.04,486.17
2018,6,10,9,0,609.0,206.0,3.5,16.2,652.0,655.89,519.47
2018,6,10,9,15,687.0,182.5,3.5,16.4,711.0,717.81,566.12
2018,6,10,9,30,765.0,159.0,3.5,16.6,770.0,782.2,612.0
2018,6,10,9,45,827.0,133.5,3.5,16.85,819.0,835.34,647.93
2018,6,10,10,0,889.0,108.0,3.5,17.1,868.0,886.92,682.29
2018,6,10,10,15,895.5,108.5,3.55,17.2,895.0,918.48,703.01
2018,6,10,10,30,902.0,109.0,3.6,17.3,922.0,947.48,722.06
2018,6,10,10,45,907.5,108.5,3.7,17.4,942.0,971.82,738.22
2018,6,10,11,0,913.0,108.0,3.8,17.5,962.0,993.27,752.47
2018,6,10,11,15,916.0,108.0,3.95,17.55,975.0,1009.77,763.9
2018,6,10,11,30,919.0,108.0,4.1,17.6,988.0,1023.09,773.3
2018,6,10,11,45,921.5,107.0,4.25,17.6,994.0,1031.66,779.73
2018,6,10,12,0,924.0,106.0,4.4,17.6,1000.0,1036.94,784.16
2018,6,10,12,15,923.0,106.0,4.6,17.55,998.0,1036.39,785.83
2018,6,10,12,30,922.0,106.0,4.8,17.5,996.0,1032.51,785.27
2018,6,10,12,45,919.0,106.0,5.05,17.45,986.5,1023.33,781.49
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,1010.89,775.38
2018,6,10,13,15,912.0,105.5,5.45,17.3,960.5,993.79,765.34
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,973.61,753.09
2018,6,10,13,45,903.5,104.0,5.75,17.15,921.5,949.48,737.82
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,922.52,720.4
2018,6,10,14,15,892.5,101.5,6.0,17.0,869.5,890.58,699.1
2018,6,10,14,30,886.0,100.0,6.1,16.9,840.0,856.21,675.87
2018,6,10,14,45,878.5,97.5,6.2,16.8,805.5,817.75,649.38
2018,6,10,15,0,871.0,95.0,6.3,16.7,771.0,777.28,621.12
2018,6,10,15,15,859.5,93.5,6.3,16.7,731.0,733.06,589.13
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,687.55,555.87
2018,6,10,15,45,836.0,88.5,6.45,16.35,647.5,638.66,519.63
2018,6,10,16,0,824.0,85.0,6.6,16.0,604.0,589.01,480.71
2018,6,10,16,15,808.0,82.0,6.6,15.8,557.5,537.09,438.31
2018,6,10,16,30,792.0,79.0,6.6,15.6,511.0,485.01,394.66
2018,6,10,16,45,771.0,75.0,6.6,15.45,462.5,430.0,347.41
2018,6,10,17,0,750.0,71.0,6.6,15.3,414.0,376.13,299.89
2018,6,10,17,15,718.5,67.5,6.55,15.1,364.0,320.45,249.96
2018,6,10,17,30,687.0,64.0,6.5,14.9,314.0,267.53,201.6
2018,6,10,17,45,643.5,59.5,6.45,14.7,265.5,213.72,152.79
2018,6,10,18,0,600.0,55.0,6.4,14.5,217.0,163.13,107.69
2018,6,10,18,15,535.0,49.5,6.15,14.35,171.5,114.65,67.8
2018,6,10,18,30,470.0,44.0,5.9,14.2,126.0,73.43,38.35
2018,6,10,18,45,369.5,36.5,5.7,14.05,88.5,36.94,19.17
2018,6,10,19,0,269.0,29.0,5.5,13.9,51.0,23.37,11.3
2018,6,10,19,15,158.0,18.0,5.4,13.85,29.0,17.69,0.0
2018,6,10,19,30,47.0,7.0,5.3,13.8,7.0,6.88,0.0
2018,6,10,19,45,23.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,56.0,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,112.0,15.0,4.4,13.5,18.0,14.74,0.0
2018,6,11,5,15,228.0,25.0,4.35,13.65,46.5,20.18,5.39
2018,6,11,5,30,344.0,35.0,4.3,13.8,75.0,29.27,19.19
2018,6,11,5,45,427.5,42.0,4.25,14.0,115.5,61.21,31.41
2018,6,11,6,0,511.0,49.0,4.2,14.2,156.0,102.57,58.87
2018,6,11,6,15,498.5,62.0,4.15,14.4,189.5,142.55,93.74
2018,6,11,6,30,486.0,75.0,4.1,14.6,223.0,181.21,129.65
2018,6,11,6,45,406.5,104.5,4.05,14.8,243.5,214.44,163.16
2018,6,11,7,0,327.0,134.0,4.0,15.0,264.0,239.09,187.91
2018,6,11,7,15,430.0,133.0,3.95,15.2,328.5,298.02,236.79
2018,6,11,7,30,533.0,132.0,3.9,15.4,393.0,368.15,294.75
2018,6,11,7,45,665.5,107.5,3.8,15.65,468.5,438.47,352.65
2018,6,11,8,0,798.0,83.0,3.7,15.9,544.0,521.15,419.55
2018,6,11,8,15,815.0,85.5,3.65,16.2,590.0,572.95,460.49
2018,6,11,8,30,832.0,88.0,3.6,16.5,636.0,624.71,500.32
2018,6,11,8,45,744.5,130.5,3.5,16.75,645.5,645.95,514.15
2018,6,11,9,0,657.0,173.0,3.4,17.0,655.0,657.7,520.21
2018,6,11,9,15,518.5,243.5,3.35,17.25,636.5,647.39,508.18
2018,6,11,9,30,380.0,314.0,3.3,17.5,618.0,622.82,485.29
2018,6,11,9,45,388.0,332.5,3.25,17.7,654.0,666.05,515.79
2018,6,11,10,0,396.0,351.0,3.2,17.9,690.0,704.97,542.37
2018,6,11,10,15,362.0,364.0,3.25,18.05,681.5,695.81,534.15
2018,6,11,10,30,328.0,377.0,3.3,18.2,673.0,687.59,526.79
2018,6,11,10,45,257.0,403.0,3.35,18.3,638.0,654.82,500.57
