Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,11,0,186.0,429.0,3.4,18.4,603.0,613.04,467.82
2018,6,11,11,15,137.0,443.5,3.5,18.5,572.5,583.15,444.41
2018,6,11,11,30,88.0,458.0,3.6,18.6,542.0,545.46,415.1
2018,6,11,11,45,76.5,452.5,3.7,18.65,526.0,529.32,403.11
2018,6,11,12,0,65.0,447.0,3.8,18.7,510.0,512.65,390.61
2018,6,11,12,15,59.5,440.0,3.95,18.7,497.5,500.06,381.51
2018,6,11,12,30,54.0,433.0,4.1,18.7,485.0,487.16,372.15
2018,6,11,12,45,86.5,410.5,4.25,18.65,493.0,496.02,380.74
2018,6,11,13,0,119.0,388.0,4.4,18.6,501.0,509.83,392.99
2018,6,11,13,15,94.5,403.5,4.6,18.6,492.5,493.97,380.68
2018,6,11,13,30,70.0,419.0,4.8,18.6,484.0,484.29,372.99
2018,6,11,13,45,261.0,355.5,4.95,18.55,588.0,606.02,471.64
2018,6,11,14,0,452.0,292.0,5.1,18.5,692.0,712.92,556.84
2018,6,11,14,15,669.0,199.5,5.25,18.45,770.0,798.74,625.83
2018,6,11,14,30,886.0,107.0,5.4,18.4,848.0,863.73,674.38
2018,6,11,14,45,877.5,106.0,5.5,18.3,814.0,826.01,648.5
2018,6,11,15,0,869.0,105.0,5.6,18.2,780.0,786.35,621.43
2018,6,11,15,15,857.5,102.5,5.6,18.2,739.5,741.22,589.33
2018,6,11,15,30,846.0,100.0,5.6,18.2,699.0,694.82,555.95
2018,6,11,15,45,831.0,98.5,5.7,18.0,655.5,646.07,519.7
2018,6,11,16,0,816.0,97.0,5.8,17.8,612.0,597.27,481.69
2018,6,11,16,15,797.0,94.0,5.75,17.6,564.5,543.74,438.66
2018,6,11,16,30,778.0,91.0,5.7,17.4,517.0,490.63,394.88
2018,6,11,16,45,752.0,88.0,5.65,17.25,467.5,434.99,347.87
2018,6,11,17,0,726.0,85.0,5.6,17.1,418.0,381.02,301.07
2018,6,11,17,15,690.0,81.5,5.45,16.8,367.5,323.89,250.94
2018,6,11,17,30,654.0,78.0,5.3,16.5,317.0,270.93,203.54
2018,6,11,17,45,604.0,72.5,5.15,16.15,267.0,216.12,155.02
2018,6,11,18,0,554.0,67.0,5.0,15.8,217.0,166.61,111.81
2018,6,11,18,15,483.5,60.0,4.8,15.6,171.5,118.43,72.8
2018,6,11,18,30,413.0,53.0,4.6,15.4,126.0,78.21,44.15
2018,6,11,18,45,310.5,43.0,4.35,15.15,88.0,41.55,23.52
2018,6,11,19,0,208.0,33.0,4.1,14.9,50.0,25.96,13.41
2018,6,11,19,15,118.0,20.0,3.9,14.8,28.5,19.66,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,6.88,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.55,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.8,13.35,9.0,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.8,13.5,18.0,14.74,0.0
2018,6,12,5,15,242.0,25.0,1.8,13.7,47.5,20.18,5.43
2018,6,12,5,30,364.0,35.0,1.8,13.9,77.0,29.25,19.2
2018,6,12,5,45,350.5,41.5,1.75,14.1,98.0,55.95,29.61
2018,6,12,6,0,337.0,48.0,1.7,14.3,119.0,81.36,48.54
2018,6,12,6,15,168.5,69.5,1.75,14.55,105.0,93.59,66.55
2018,6,12,6,30,0.0,91.0,1.8,14.8,91.0,87.17,68.37
2018,6,12,6,45,7.5,114.0,1.8,15.0,117.0,111.36,88.29
2018,6,12,7,0,15.0,137.0,1.8,15.2,143.0,136.5,108.74
2018,6,12,7,15,42.0,167.0,1.9,15.5,187.0,177.01,141.31
2018,6,12,7,30,69.0,197.0,2.0,15.8,231.0,220.64,176.14
2018,6,12,7,45,117.5,223.0,2.1,16.1,288.0,275.28,219.5
2018,6,12,8,0,166.0,249.0,2.2,16.4,345.0,333.95,265.55
2018,6,12,8,15,266.0,250.5,2.35,16.75,419.0,405.94,322.22
2018,6,12,8,30,366.0,252.0,2.5,17.1,493.0,485.15,383.68
2018,6,12,8,45,551.5,200.0,2.6,17.4,590.5,581.33,458.91
2018,6,12,9,0,737.0,148.0,2.7,17.7,688.0,690.37,541.97
2018,6,12,9,15,821.5,118.5,2.8,17.85,750.5,754.91,587.4
2018,6,12,9,30,906.0,89.0,2.9,18.0,813.0,821.91,633.56
2018,6,12,9,45,797.0,146.0,3.0,18.15,802.0,822.16,632.36
2018,6,12,10,0,688.0,203.0,3.1,18.3,791.0,812.33,624.72
2018,6,12,10,15,456.0,303.0,3.2,18.35,698.0,723.45,555.83
2018,6,12,10,30,224.0,403.0,3.3,18.4,605.0,617.63,472.52
2018,6,12,10,45,166.5,428.5,3.4,18.5,580.5,589.86,450.68
2018,6,12,11,0,109.0,454.0,3.5,18.6,556.0,558.5,425.55
2018,6,12,11,15,97.0,454.5,3.6,18.55,546.0,549.31,418.65
2018,6,12,11,30,85.0,455.0,3.7,18.5,536.0,539.38,411.1
2018,6,12,11,45,81.5,456.5,3.85,18.5,535.0,538.33,410.41
2018,6,12,12,0,78.0,458.0,4.0,18.5,534.0,536.84,409.39
2018,6,12,12,15,80.5,460.0,4.15,18.4,538.0,541.45,413.27
2018,6,12,12,30,83.0,462.0,4.3,18.3,542.0,545.64,416.94
2018,6,12,12,45,84.5,458.0,4.5,18.25,539.0,542.28,415.27
2018,6,12,13,0,86.0,454.0,4.7,18.2,536.0,538.51,413.33
2018,6,12,13,15,190.5,425.0,4.85,18.05,602.5,614.44,474.35
2018,6,12,13,30,295.0,396.0,5.0,17.9,669.0,685.7,530.94
2018,6,12,13,45,497.0,308.5,5.15,17.75,755.0,783.48,609.93
2018,6,12,14,0,699.0,221.0,5.3,17.6,841.0,867.06,676.58
2018,6,12,14,15,805.5,160.0,5.4,17.5,851.5,877.22,685.12
2018,6,12,14,30,912.0,99.0,5.5,17.4,862.0,878.13,687.53
2018,6,12,14,45,903.5,97.5,5.55,17.25,827.0,839.09,660.86
2018,6,12,15,0,895.0,96.0,5.6,17.1,792.0,798.04,632.64
2018,6,12,15,15,884.0,95.0,5.6,17.1,752.0,753.84,601.19
2018,6,12,15,30,873.0,94.0,5.6,17.1,712.0,708.25,568.4
2018,6,12,15,45,859.5,92.0,5.6,16.8,668.0,658.85,531.9
2018,6,12,16,0,846.0,90.0,5.6,16.5,624.0,608.77,492.79
2018,6,12,16,15,828.5,87.5,5.6,16.3,576.5,555.55,449.98
2018,6,12,16,30,811.0,85.0,5.6,16.1,529.0,502.2,405.9
2018,6,12,16,45,786.5,82.0,5.6,15.95,479.0,445.61,357.95
2018,6,12,17,0,762.0,79.0,5.6,15.8,429.0,390.48,309.92
2018,6,12,17,15,728.0,76.0,5.55,15.6,378.0,333.71,259.6
2018,6,12,17,30,694.0,73.0,5.5,15.4,327.0,278.77,210.02
2018,6,12,17,45,646.5,68.5,5.5,15.2,277.0,223.35,160.33
2018,6,12,18,0,599.0,64.0,5.5,15.0,227.0,172.88,115.69
2018,6,12,18,15,529.0,58.0,5.4,14.8,180.0,123.17,75.04
2018,6,12,18,30,459.0,52.0,5.3,14.6,133.0,81.34,45.07
2018,6,12,18,45,352.0,42.5,5.2,14.4,93.5,43.29,24.17
2018,6,12,19,0,245.0,33.0,5.1,14.2,54.0,25.92,13.68
2018,6,12,19,15,141.5,20.0,5.05,14.05,30.5,19.66,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.9,7.0,6.88,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.8,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,4,45,44.0,8.0,4.5,13.05,9.0,0.0,0.0
2018,6,13,5,0,88.0,16.0,4.6,13.2,18.0,15.73,0.0
2018,6,13,5,15,204.0,28.0,4.65,13.45,47.5,22.12,6.48
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,33.9,23.12
2018,6,13,5,45,417.0,47.5,4.7,13.95,119.5,65.48,35.41
2018,6,13,6,0,514.0,55.0,4.7,14.2,162.0,108.15,63.44
2018,6,13,6,15,576.0,60.5,4.65,14.4,211.0,153.86,99.91
2018,6,13,6,30,638.0,66.0,4.6,14.6,260.0,206.42,145.12
2018,6,13,6,45,683.0,69.0,4.5,14.85,311.0,258.45,191.84
2018,6,13,7,0,728.0,72.0,4.4,15.1,362.0,316.03,243.24
2018,6,13,7,15,758.0,75.0,4.45,15.35,413.0,370.84,292.13
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,428.06,341.86
2018,6,13,7,45,812.0,80.0,4.55,15.85,514.0,483.42,388.91
2018,6,13,8,0,836.0,82.0,4.6,16.1,564.0,540.07,435.66
2018,6,13,8,15,852.5,84.5,4.7,16.35,611.5,593.34,478.68
2018,6,13,8,30,869.0,87.0,4.8,16.6,659.0,646.53,520.55
2018,6,13,8,45,882.5,88.5,4.9,16.85,702.5,696.29,558.2
2018,6,13,9,0,896.0,90.0,5.0,17.1,746.0,745.16,593.1
2018,6,13,9,15,904.5,92.0,5.15,17.4,784.5,789.57,624.45
2018,6,13,9,30,913.0,94.0,5.3,17.7,823.0,832.22,654.27
2018,6,13,9,45,917.5,96.0,5.4,17.95,854.5,869.54,679.91
2018,6,13,10,0,922.0,98.0,5.5,18.2,886.0,904.43,703.68
2018,6,13,10,15,927.5,99.0,5.5,18.4,913.5,936.61,724.97
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,966.09,744.25
2018,6,13,10,45,937.5,101.0,5.55,18.85,962.0,991.78,761.01
2018,6,13,11,0,942.0,102.0,5.6,19.1,983.0,1014.44,775.68
2018,6,13,11,15,944.0,102.5,5.6,19.2,996.0,1031.02,786.26
2018,6,13,11,30,946.0,103.0,5.6,19.3,1009.0,1044.3,794.67
2018,6,13,11,45,947.0,102.0,5.65,19.4,1014.0,1051.71,799.5
2018,6,13,12,0,948.0,101.0,5.7,19.5,1019.0,1055.72,802.15
2018,6,13,12,15,945.0,102.5,5.8,19.45,1017.0,1054.85,802.39
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,1050.57,800.41
2018,6,13,12,45,934.5,107.0,5.95,19.35,1004.0,1039.97,793.79
2018,6,13,13,0,927.0,110.0,6.0,19.3,993.0,1026.14,785.04
2018,6,13,13,15,760.5,190.0,6.15,19.15,906.5,937.55,724.38
2018,6,13,13,30,594.0,270.0,6.3,19.0,820.0,849.29,661.17
2018,6,13,13,45,413.0,317.5,6.4,18.9,695.5,714.42,558.65
2018,6,13,14,0,232.0,365.0,6.5,18.8,571.0,582.23,455.46
2018,6,13,14,15,457.5,268.0,6.6,18.55,657.0,680.51,538.46
2018,6,13,14,30,683.0,171.0,6.7,18.3,743.0,761.06,604.85
2018,6,13,14,45,779.0,138.0,6.8,18.1,764.5,781.29,621.5
2018,6,13,15,0,875.0,105.0,6.9,17.9,786.0,792.07,631.46
2018,6,13,15,15,863.5,103.0,6.9,17.9,745.5,747.29,598.9
2018,6,13,15,30,852.0,101.0,6.9,17.9,705.0,701.2,565.26
2018,6,13,15,45,839.5,98.0,6.95,17.45,661.5,652.4,528.9
2018,6,13,16,0,827.0,95.0,7.0,17.0,618.0,603.26,490.5
2018,6,13,16,15,810.0,92.5,6.95,16.7,571.5,550.89,448.03
2018,6,13,16,30,793.0,90.0,6.9,16.4,525.0,498.72,404.6
2018,6,13,16,45,768.5,86.5,6.9,16.15,475.0,442.53,356.81
2018,6,13,17,0,744.0,83.0,6.9,15.9,425.0,387.83,309.01
2018,6,13,17,15,711.0,79.0,6.85,15.6,374.5,331.37,258.85
2018,6,13,17,30,678.0,75.0,6.8,15.3,324.0,276.63,209.37
2018,6,13,17,45,631.0,70.0,6.75,15.0,274.5,221.68,159.98
2018,6,13,18,0,584.0,65.0,6.7,14.7,225.0,171.65,115.63
2018,6,13,18,15,516.0,58.0,6.5,14.5,178.0,122.01,74.8
2018,6,13,18,30,448.0,51.0,6.3,14.3,131.0,80.02,44.37
2018,6,13,18,45,346.0,42.0,6.15,14.1,92.5,43.05,23.89
2018,6,13,19,0,244.0,33.0,6.0,13.9,54.0,25.88,13.89
2018,6,13,19,15,142.0,20.0,5.95,13.8,30.5,19.66,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.7,7.0,6.88,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,26.5,6.5,5.85,12.75,7.0,0.0,0.0
2018,6,14,5,0,53.0,13.0,5.8,12.8,14.0,12.78,0.0
2018,6,14,5,15,128.0,25.0,5.75,12.85,37.0,19.56,5.06
2018,6,14,5,30,203.0,37.0,5.7,12.9,60.0,29.55,19.49
2018,6,14,5,45,225.5,42.5,5.6,12.95,80.0,49.19,28.27
2018,6,14,6,0,248.0,48.0,5.5,13.0,100.0,70.96,43.92
2018,6,14,6,15,124.0,49.5,5.3,13.1,75.5,67.47,46.75
2018,6,14,6,30,0.0,51.0,5.1,13.2,51.0,49.27,36.63
2018,6,14,6,45,0.0,63.5,4.95,13.3,63.5,61.37,46.92
2018,6,14,7,0,0.0,76.0,4.8,13.4,76.0,73.47,57.05
2018,6,14,7,15,3.0,112.0,4.65,13.55,113.5,109.21,86.89
2018,6,14,7,30,6.0,148.0,4.5,13.7,151.0,145.39,116.64
2018,6,14,7,45,4.5,155.5,4.35,13.9,158.0,152.42,121.93
2018,6,14,8,0,3.0,163.0,4.2,14.1,165.0,159.26,127.03
2018,6,14,8,15,3.0,169.0,4.0,14.25,171.0,165.38,131.52
2018,6,14,8,30,3.0,175.0,3.8,14.4,177.0,171.48,136.0
2018,6,14,8,45,7.5,202.5,3.65,14.6,208.0,201.57,159.87
2018,6,14,9,0,12.0,230.0,3.5,14.8,239.0,232.13,183.79
2018,6,14,9,15,17.5,260.0,3.45,14.95,273.5,266.34,210.4
2018,6,14,9,30,23.0,290.0,3.4,15.1,308.0,301.03,237.08
2018,6,14,9,45,29.5,317.5,3.35,15.25,342.0,338.3,265.48
2018,6,14,10,0,36.0,345.0,3.3,15.4,376.0,372.83,291.44
2018,6,14,10,15,34.0,350.0,3.35,15.45,380.0,377.53,294.46
2018,6,14,10,30,32.0,355.0,3.4,15.5,384.0,382.0,297.44
2018,6,14,10,45,43.0,375.5,3.45,15.6,415.5,414.14,321.86
2018,6,14,11,0,54.0,396.0,3.5,15.7,447.0,446.63,346.25
2018,6,14,11,15,78.5,428.0,3.6,15.7,503.0,504.19,389.84
2018,6,14,11,30,103.0,460.0,3.7,15.7,559.0,562.19,433.14
2018,6,14,11,45,95.0,461.0,3.75,15.7,552.5,556.3,428.19
2018,6,14,12,0,87.0,462.0,3.8,15.7,546.0,549.86,423.18
2018,6,14,12,15,86.5,460.0,3.9,15.7,543.5,547.4,421.59
2018,6,14,12,30,86.0,458.0,4.0,15.7,541.0,544.51,419.71
2018,6,14,12,45,87.5,454.5,4.1,15.75,538.5,541.66,417.91
2018,6,14,13,0,89.0,451.0,4.2,15.8,536.0,538.38,415.87
2018,6,14,13,15,192.0,431.0,4.3,15.8,610.0,621.99,482.14
2018,6,14,13,30,295.0,411.0,4.4,15.8,684.0,700.98,543.58
2018,6,14,13,45,458.0,332.0,4.45,15.85,744.0,770.99,600.21
2018,6,14,14,0,621.0,253.0,4.5,15.9,804.0,828.78,647.31
2018,6,14,14,15,765.0,176.5,4.55,15.9,833.0,858.78,671.0
2018,6,14,14,30,909.0,100.0,4.6,15.9,862.0,877.48,685.53
2018,6,14,14,45,900.0,98.5,4.65,15.95,826.5,838.22,658.4
2018,6,14,15,0,891.0,97.0,4.7,16.0,791.0,796.99,629.93
2018,6,14,15,15,880.0,95.5,4.7,16.0,751.0,752.52,598.61
2018,6,14,15,30,869.0,94.0,4.7,16.0,711.0,706.66,565.93
2018,6,14,15,45,854.0,92.5,4.75,15.95,666.5,657.03,529.28
2018,6,14,16,0,839.0,91.0,4.8,15.9,622.0,606.84,490.09
2018,6,14,16,15,818.5,89.0,4.8,15.8,574.0,552.83,446.81
2018,6,14,16,30,798.0,87.0,4.8,15.7,526.0,498.97,402.5
2018,6,14,16,45,770.5,84.5,4.8,15.65,475.5,442.17,354.59
2018,6,14,17,0,743.0,82.0,4.8,15.6,425.0,387.14,306.91
2018,6,14,17,15,708.0,78.5,4.8,15.4,374.0,330.51,257.13
2018,6,14,17,30,673.0,75.0,4.8,15.2,323.0,275.81,208.13
2018,6,14,17,45,622.5,70.5,4.8,15.05,273.0,220.73,159.04
2018,6,14,18,0,572.0,66.0,4.8,14.9,223.0,170.94,115.26
2018,6,14,18,15,499.5,59.5,4.75,14.7,176.5,121.77,75.18
2018,6,14,18,30,427.0,53.0,4.7,14.5,130.0,80.76,45.65
2018,6,14,18,45,318.0,44.0,4.6,14.3,91.5,43.8,24.8
2018,6,14,19,0,209.0,35.0,4.5,14.1,53.0,27.54,15.34
2018,6,14,19,15,119.5,21.0,4.5,13.95,30.0,20.64,0.0
2018,6,14,19,30,30.0,7.0,4.5,13.8,7.0,6.88,0.0
2018,6,14,19,45,15.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.0,7.0,4.7,13.25,8.0,0.0,0.0
2018,6,15,5,0,60.0,14.0,4.8,13.3,16.0,13.76,0.0
2018,6,15,5,15,163.0,27.5,4.85,13.35,44.0,21.69,6.13
2018,6,15,5,30,266.0,41.0,4.9,13.4,72.0,33.02,22.39
2018,6,15,5,45,273.5,41.0,4.95,13.5,86.0,50.57,27.83
2018,6,15,6,0,281.0,41.0,5.0,13.6,100.0,67.91,39.82
2018,6,15,6,15,140.5,37.5,5.0,13.7,67.0,58.18,38.03
2018,6,15,6,30,0.0,34.0,5.0,13.8,34.0,32.82,22.49
2018,6,15,6,45,0.0,38.0,5.0,13.9,38.0,36.69,25.78
2018,6,15,7,0,0.0,42.0,5.0,14.0,42.0,40.56,29.0
2018,6,15,7,15,0.0,59.5,5.05,14.05,59.5,57.5,43.25
2018,6,15,7,30,0.0,77.0,5.1,14.1,77.0,74.46,57.36
2018,6,15,7,45,0.0,81.5,5.1,14.15,81.5,78.83,60.8
2018,6,15,8,0,0.0,86.0,5.1,14.2,86.0,83.21,64.23
2018,6,15,8,15,0.0,90.0,5.15,14.25,90.0,87.1,67.24
2018,6,15,8,30,0.0,94.0,5.2,14.3,94.0,90.99,70.25
2018,6,15,8,45,0.0,99.5,5.3,14.3,99.5,96.35,74.47
2018,6,15,9,0,0.0,105.0,5.4,14.3,105.0,101.71,78.69
2018,6,15,9,15,0.5,117.0,5.35,14.35,117.5,113.78,88.39
2018,6,15,9,30,1.0,129.0,5.3,14.4,130.0,125.92,98.1
2018,6,15,9,45,1.5,142.0,5.3,14.4,143.5,139.08,108.62
2018,6,15,10,0,2.0,155.0,5.3,14.4,157.0,152.3,119.15
2018,6,15,10,15,2.0,152.5,5.3,14.5,154.5,149.98,117.06
2018,6,15,10,30,2.0,150.0,5.3,14.6,152.0,147.64,115.0
2018,6,15,10,45,3.0,152.0,5.25,14.7,155.0,150.64,117.31
2018,6,15,11,0,4.0,154.0,5.2,14.8,158.0,153.67,119.64
2018,6,15,11,15,6.0,171.0,5.2,14.85,177.0,172.39,134.62
2018,6,15,11,30,8.0,188.0,5.2,14.9,196.0,191.16,149.58
2018,6,15,11,45,8.5,195.0,5.2,14.9,203.5,198.63,155.47
2018,6,15,12,0,9.0,202.0,5.2,14.9,211.0,206.07,161.36
2018,6,15,12,15,10.5,221.0,5.25,14.95,231.5,226.27,177.39
2018,6,15,12,30,12.0,240.0,5.3,15.0,252.0,246.43,193.32
2018,6,15,12,45,13.0,252.5,5.35,15.1,265.0,259.62,203.69
2018,6,15,13,0,14.0,265.0,5.4,15.2,278.0,272.72,214.01
2018,6,15,13,15,17.5,290.0,5.55,15.2,306.0,300.5,236.06
2018,6,15,13,30,21.0,315.0,5.7,15.2,334.0,328.12,257.92
2018,6,15,13,45,165.0,285.5,5.8,15.2,432.0,445.82,355.79
2018,6,15,14,0,309.0,256.0,5.9,15.2,530.0,547.31,439.07
2018,6,15,14,15,590.5,184.0,6.0,15.15,687.0,714.94,574.6
2018,6,15,14,30,872.0,112.0,6.1,15.1,844.0,858.57,682.99
2018,6,15,14,45,866.0,109.0,6.15,15.0,810.0,821.52,656.33
2018,6,15,15,0,860.0,106.0,6.2,14.9,776.0,782.38,628.72
2018,6,15,15,15,848.0,104.0,6.2,14.9,736.0,737.89,596.37
2018,6,15,15,30,836.0,102.0,6.2,14.9,696.0,692.17,562.79
2018,6,15,15,45,668.5,135.5,6.25,14.7,591.5,579.73,473.78
2018,6,15,16,0,501.0,169.0,6.3,14.5,487.0,477.26,390.46
2018,6,15,16,15,323.0,193.0,6.25,14.35,392.0,373.07,304.56
2018,6,15,16,30,145.0,217.0,6.2,14.2,297.0,286.33,232.4
2018,6,15,16,45,229.5,189.0,6.2,14.1,301.5,290.96,236.4
2018,6,15,17,0,314.0,161.0,6.2,14.0,306.0,285.4,230.49
2018,6,15,17,15,379.0,134.5,6.15,13.8,289.0,265.76,211.6
2018,6,15,17,30,444.0,108.0,6.1,13.6,272.0,238.06,184.39
2018,6,15,17,45,357.5,101.0,6.05,13.4,220.5,184.0,138.54
2018,6,15,18,0,271.0,94.0,6.0,13.2,169.0,139.86,102.32
2018,6,15,18,15,188.5,78.5,5.9,13.1,125.5,97.69,69.11
2018,6,15,18,30,106.0,63.0,5.8,13.0,82.0,66.03,45.98
2018,6,15,18,45,71.0,46.0,5.7,12.9,57.0,42.67,28.37
2018,6,15,19,0,36.0,29.0,5.6,12.8,32.0,25.56,14.09
2018,6,15,19,15,18.0,16.5,5.55,12.8,18.0,16.22,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.8,4.0,3.93,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.8,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.5,16.0,14.74,0.0
2018,6,16,5,15,137.0,30.0,2.35,13.6,43.5,23.85,7.17
2018,6,16,5,30,227.0,45.0,2.3,13.7,71.0,36.09,24.97
2018,6,16,5,45,240.0,49.5,2.25,13.75,89.0,55.82,33.32
2018,6,16,6,0,253.0,54.0,2.2,13.8,107.0,76.58,48.29
2018,6,16,6,15,126.5,64.0,2.25,13.9,90.5,81.05,57.94
2018,6,16,6,30,0.0,74.0,2.3,14.0,74.0,71.25,55.17
2018,6,16,6,45,1.5,94.0,2.3,14.1,94.5,90.83,71.6
2018,6,16,7,0,3.0,114.0,2.3,14.2,115.0,110.68,87.99
2018,6,16,7,15,14.0,146.5,2.25,14.3,153.0,146.36,117.17
2018,6,16,7,30,25.0,179.0,2.2,14.4,191.0,183.39,147.06
2018,6,16,7,45,34.0,203.5,2.15,14.55,222.0,213.81,171.2
2018,6,16,8,0,43.0,228.0,2.1,14.7,253.0,244.8,195.51
2018,6,16,8,15,53.5,253.0,2.1,14.8,286.5,278.12,221.46
2018,6,16,8,30,64.0,278.0,2.1,14.9,320.0,312.46,247.89
2018,6,16,8,45,113.0,301.0,2.05,15.05,381.5,374.72,296.32
2018,6,16,9,0,162.0,324.0,2.0,15.2,443.0,438.78,345.14
2018,6,16,9,15,342.5,293.5,2.05,15.35,561.5,557.3,437.58
2018,6,16,9,30,523.0,263.0,2.1,15.5,680.0,689.56,536.82
2018,6,16,9,45,679.0,200.5,2.15,15.7,766.0,778.37,602.67
2018,6,16,10,0,835.0,138.0,2.2,15.9,852.0,871.21,665.59
2018,6,16,10,15,865.5,128.0,2.3,16.0,888.5,909.2,690.46
2018,6,16,10,30,896.0,118.0,2.4,16.1,925.0,949.24,717.13
2018,6,16,10,45,900.0,119.5,2.5,16.25,946.0,974.25,733.43
2018,6,16,11,0,904.0,121.0,2.6,16.4,967.0,996.34,747.95
2018,6,16,11,15,906.0,122.0,2.75,16.45,980.0,1012.96,759.66
2018,6,16,11,30,908.0,123.0,2.9,16.5,993.0,1026.42,769.38
2018,6,16,11,45,908.0,124.0,3.05,16.55,999.0,1034.68,775.73
2018,6,16,12,0,908.0,125.0,3.2,16.6,1005.0,1039.67,780.03
2018,6,16,12,15,824.0,173.5,3.35,16.6,971.5,1010.65,761.72
2018,6,16,12,30,740.0,222.0,3.5,16.6,938.0,977.18,740.48
2018,6,16,12,45,655.0,268.5,3.7,16.6,898.0,934.74,712.86
2018,6,16,13,0,570.0,315.0,3.9,16.6,858.0,890.28,680.71
2018,6,16,13,15,563.5,314.0,4.05,16.55,843.5,874.54,671.05
2018,6,16,13,30,557.0,313.0,4.2,16.5,829.0,856.88,659.73
2018,6,16,13,45,620.0,273.5,4.35,16.4,835.0,864.38,668.88
2018,6,16,14,0,683.0,234.0,4.5,16.3,841.0,866.58,674.1
2018,6,16,14,15,777.0,179.5,4.6,16.2,848.5,872.99,680.46
2018,6,16,14,30,871.0,125.0,4.7,16.1,856.0,871.18,681.03
2018,6,16,14,45,859.5,124.5,4.85,16.0,821.0,832.2,655.11
2018,6,16,15,0,848.0,124.0,5.0,15.9,786.0,793.63,629.31
2018,6,16,15,15,770.0,134.5,5.0,15.9,711.5,712.81,570.54
2018,6,16,15,30,692.0,145.0,5.0,15.9,637.0,636.43,512.48
2018,6,16,15,45,516.0,159.0,5.2,15.65,513.0,503.37,408.44
2018,6,16,16,0,340.0,173.0,5.4,15.4,389.0,383.02,311.62
2018,6,16,16,15,188.0,185.5,5.5,15.25,303.5,289.78,234.87
2018,6,16,16,30,36.0,198.0,5.6,15.1,218.0,210.62,169.13
2018,6,16,16,45,93.5,191.0,5.7,14.95,236.0,228.01,184.06
2018,6,16,17,0,151.0,184.0,5.8,14.8,254.0,239.9,193.46
2018,6,16,17,15,221.0,157.5,5.9,14.6,246.5,230.84,184.51
2018,6,16,17,30,291.0,131.0,6.0,14.4,239.0,213.59,167.23
2018,6,16,17,45,292.0,112.0,6.05,14.2,206.5,178.58,135.8
2018,6,16,18,0,293.0,93.0,6.1,14.0,174.0,142.87,103.7
2018,6,16,18,15,251.5,77.5,6.05,13.85,137.0,105.71,72.91
2018,6,16,18,30,210.0,62.0,6.0,13.7,100.0,72.64,47.33
2018,6,16,18,45,148.0,47.0,5.9,13.5,70.0,44.15,28.05
2018,6,16,19,0,86.0,32.0,5.8,13.3,40.0,26.5,14.93
2018,6,16,19,15,43.5,18.5,5.75,13.25,22.5,15.58,0.0
2018,6,16,19,30,1.0,5.0,5.7,13.2,5.0,4.91,0.0
2018,6,16,19,45,0.5,2.5,5.6,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,6.88,0.0
2018,6,17,5,15,2.5,13.5,3.95,14.15,13.5,13.02,1.23
2018,6,17,5,30,0.0,20.0,3.9,14.2,20.0,19.3,10.7
2018,6,17,5,45,0.0,32.0,3.9,14.3,32.0,30.9,20.23
2018,6,17,6,0,0.0,44.0,3.9,14.4,44.0,42.5,30.4
2018,6,17,6,15,1.5,60.5,3.85,14.5,61.0,58.52,44.14
2018,6,17,6,30,3.0,77.0,3.8,14.6,78.0,74.73,57.9
2018,6,17,6,45,4.0,96.5,3.7,14.7,98.0,93.88,73.96
2018,6,17,7,0,5.0,116.0,3.6,14.8,118.0,113.24,89.96
2018,6,17,7,15,15.5,147.5,3.55,14.9,155.0,147.88,118.31
2018,6,17,7,30,26.0,179.0,3.5,15.0,192.0,183.81,147.39
2018,6,17,7,45,30.0,198.5,3.45,15.1,215.0,207.0,165.8
2018,6,17,8,0,34.0,218.0,3.4,15.2,238.0,230.2,184.05
2018,6,17,8,15,31.5,233.0,3.3,15.35,252.5,245.6,195.7
2018,6,17,8,30,29.0,248.0,3.2,15.5,267.0,260.73,207.01
2018,6,17,8,45,28.5,262.0,3.15,15.6,281.5,275.98,218.41
2018,6,17,9,0,28.0,276.0,3.1,15.7,296.0,291.16,229.65
2018,6,17,9,15,44.0,307.0,3.05,15.85,341.0,335.71,264.03
2018,6,17,9,30,60.0,338.0,3.0,16.0,386.0,381.54,298.82
2018,6,17,9,45,131.5,370.5,2.9,16.15,481.0,480.5,374.78
2018,6,17,10,0,203.0,403.0,2.8,16.3,576.0,580.18,448.91
2018,6,17,10,15,221.0,416.5,2.7,16.45,610.5,616.6,474.14
2018,6,17,10,30,239.0,430.0,2.6,16.6,645.0,658.03,502.87
2018,6,17,10,45,227.5,444.5,2.55,16.8,653.0,663.14,504.8
2018,6,17,11,0,216.0,459.0,2.5,17.0,661.0,671.74,509.36
2018,6,17,11,15,259.5,453.5,2.45,17.15,699.5,717.99,542.43
2018,6,17,11,30,303.0,448.0,2.4,17.3,738.0,759.15,571.31
2018,6,17,11,45,401.0,400.5,2.4,17.45,787.5,816.41,613.53
2018,6,17,12,0,499.0,353.0,2.4,17.6,837.0,869.07,651.96
2018,6,17,12,15,633.5,275.5,2.4,17.65,889.0,926.65,695.03
2018,6,17,12,30,768.0,198.0,2.4,17.7,941.0,976.94,728.75
2018,6,17,12,45,770.5,194.5,2.45,17.75,934.5,970.91,724.77
2018,6,17,13,0,773.0,191.0,2.5,17.8,928.0,961.99,719.54
2018,6,17,13,15,811.0,166.5,2.5,17.85,928.5,963.47,720.89
2018,6,17,13,30,849.0,142.0,2.5,17.9,929.0,956.15,716.36
2018,6,17,13,45,847.5,139.0,2.55,17.9,908.5,934.4,702.9
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,909.85,687.63
2018,6,17,14,15,857.5,125.0,2.65,17.85,866.0,886.07,672.98
2018,6,17,14,30,869.0,114.0,2.7,17.8,844.0,858.86,655.87
2018,6,17,14,45,861.5,111.5,2.7,17.75,810.0,821.27,631.06
2018,6,17,15,0,854.0,109.0,2.7,17.7,776.0,781.7,604.7
2018,6,17,15,15,842.0,107.5,2.7,17.7,736.5,738.0,575.0
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,693.08,544.07
2018,6,17,15,45,815.5,103.5,2.7,17.5,653.5,645.34,509.62
2018,6,17,16,0,801.0,101.0,2.7,17.3,610.0,595.94,472.45
2018,6,17,16,15,781.5,98.0,2.75,17.15,563.0,542.95,431.57
2018,6,17,16,30,762.0,95.0,2.8,17.0,516.0,490.43,389.8
2018,6,17,16,45,736.5,91.5,2.8,16.8,467.0,435.36,344.74
2018,6,17,17,0,711.0,88.0,2.8,16.6,418.0,380.99,298.94
2018,6,17,17,15,676.0,84.0,2.85,16.35,368.0,325.36,251.17
2018,6,17,17,30,641.0,80.0,2.9,16.1,318.0,272.87,205.0
2018,6,17,17,45,593.0,74.5,2.9,15.9,269.0,219.07,157.76
2018,6,17,18,0,545.0,69.0,2.9,15.7,220.0,170.31,115.32
2018,6,17,18,15,477.5,61.5,2.8,15.5,174.5,122.18,76.15
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,81.64,46.65
2018,6,17,18,45,314.0,44.0,2.65,15.05,91.5,44.79,25.14
2018,6,17,19,0,218.0,34.0,2.6,14.8,54.0,26.59,15.04
2018,6,17,19,15,127.0,21.0,2.5,14.75,31.0,16.77,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,7.86,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.0,1.55,13.75,3.5,0.0,0.0
2018,6,18,5,0,22.0,6.0,1.6,13.9,7.0,5.9,0.0
2018,6,18,5,15,98.5,18.5,1.65,14.05,29.0,14.2,1.74
2018,6,18,5,30,175.0,31.0,1.7,14.2,51.0,23.99,14.68
2018,6,18,5,45,198.5,34.5,1.7,14.4,67.5,40.14,21.61
2018,6,18,6,0,222.0,38.0,1.7,14.6,84.0,58.44,34.26
2018,6,18,6,15,111.0,39.0,1.65,14.7,62.0,55.23,36.63
2018,6,18,6,30,0.0,40.0,1.6,14.8,40.0,38.62,27.37
2018,6,18,6,45,0.0,50.0,1.55,14.95,50.0,48.3,35.57
2018,6,18,7,0,0.0,60.0,1.5,15.1,60.0,57.98,43.63
2018,6,18,7,15,0.0,80.0,1.5,15.25,80.0,77.36,59.7
2018,6,18,7,30,0.0,100.0,1.5,15.4,100.0,96.65,75.45
2018,6,18,7,45,0.0,118.5,1.5,15.55,118.5,114.55,89.84
2018,6,18,8,0,0.0,137.0,1.5,15.7,137.0,132.51,104.1
2018,6,18,8,15,3.0,161.5,1.55,15.85,163.5,158.1,124.41
2018,6,18,8,30,6.0,186.0,1.6,16.0,190.0,184.05,144.76
2018,6,18,8,45,21.0,235.0,1.65,16.2,250.0,242.38,190.63
2018,6,18,9,0,36.0,284.0,1.7,16.4,310.0,304.81,238.64
2018,6,18,9,15,63.5,321.5,1.75,16.55,371.0,364.94,284.43
2018,6,18,9,30,91.0,359.0,1.8,16.7,432.0,427.26,331.05
2018,6,18,9,45,132.5,384.5,1.85,16.9,495.5,495.23,381.43
2018,6,18,10,0,174.0,410.0,1.9,17.1,559.0,561.92,429.94
2018,6,18,10,15,187.0,424.0,1.95,17.25,588.5,593.56,451.98
2018,6,18,10,30,200.0,438.0,2.0,17.4,618.0,625.28,474.17
2018,6,18,10,45,203.0,448.5,2.1,17.55,635.0,643.97,487.02
2018,6,18,11,0,206.0,459.0,2.2,17.7,652.0,662.03,499.51
2018,6,18,11,15,222.0,463.5,2.3,17.75,674.0,686.04,516.87
2018,6,18,11,30,238.0,468.0,2.4,17.8,696.0,709.59,533.84
2018,6,18,11,45,233.0,472.0,2.5,17.85,696.5,711.0,534.73
2018,6,18,12,0,228.0,476.0,2.6,17.9,697.0,711.35,535.09
2018,6,18,12,15,216.5,460.0,2.7,17.9,669.5,683.81,516.16
2018,6,18,12,30,205.0,444.0,2.8,17.9,642.0,655.31,496.59
2018,6,18,12,45,175.0,455.0,2.95,17.9,623.0,635.06,481.82
2018,6,18,13,0,145.0,466.0,3.1,17.9,604.0,614.5,466.65
2018,6,18,13,15,116.5,452.0,3.15,17.8,562.0,570.09,434.38
2018,6,18,13,30,88.0,438.0,3.2,17.7,520.0,520.7,398.27
2018,6,18,13,45,217.5,375.0,3.25,17.65,570.5,585.61,451.77
2018,6,18,14,0,347.0,312.0,3.3,17.6,621.0,638.61,495.32
2018,6,18,14,15,610.5,211.0,3.35,17.45,733.0,760.69,591.83
2018,6,18,14,30,874.0,110.0,3.4,17.3,845.0,859.51,663.07
2018,6,18,14,45,865.5,108.5,3.4,17.15,811.0,821.98,637.17
2018,6,18,15,0,857.0,107.0,3.4,17.0,777.0,782.52,610.71
2018,6,18,15,15,812.0,113.0,3.4,17.0,721.5,723.27,569.19
2018,6,18,15,30,767.0,119.0,3.4,17.0,666.0,663.65,526.62
2018,6,18,15,45,721.5,120.5,3.45,16.75,609.0,601.05,479.79
2018,6,18,16,0,676.0,122.0,3.5,16.5,552.0,540.65,433.5
2018,6,18,16,15,722.0,107.0,3.55,16.35,534.5,518.88,416.44
2018,6,18,16,30,768.0,92.0,3.6,16.2,517.0,491.15,393.44
2018,6,18,16,45,742.5,89.0,3.6,16.05,468.0,436.29,347.83
2018,6,18,17,0,717.0,86.0,3.6,15.9,419.0,383.03,302.37
2018,6,18,17,15,683.5,81.5,3.6,15.7,369.0,326.22,253.1
2018,6,18,17,30,650.0,77.0,3.6,15.5,319.0,273.3,206.11
2018,6,18,17,45,583.0,72.5,3.55,15.3,265.5,215.19,155.57
2018,6,18,18,0,516.0,68.0,3.5,15.1,212.0,164.21,111.86
2018,6,18,18,15,417.5,59.0,3.45,14.9,160.5,111.86,70.4
2018,6,18,18,30,319.0,50.0,3.4,14.7,109.0,70.31,40.84
2018,6,18,18,45,202.5,37.5,3.35,14.55,71.0,36.3,20.29
2018,6,18,19,0,86.0,25.0,3.3,14.4,33.0,21.01,10.82
2018,6,18,19,15,43.0,14.0,3.25,14.25,18.0,11.98,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.1,3.0,2.95,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.0,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,11.5,1.0,3.15,13.55,1.5,0.0,0.0
2018,6,19,5,0,23.0,2.0,3.2,13.6,3.0,1.97,0.0
2018,6,19,5,15,47.5,10.5,3.2,13.65,15.0,7.86,0.0
2018,6,19,5,30,72.0,19.0,3.2,13.7,27.0,16.28,8.15
2018,6,19,5,45,136.0,25.5,3.2,13.75,50.0,28.82,14.2
2018,6,19,6,0,200.0,32.0,3.2,13.8,73.0,50.48,28.6
2018,6,19,6,15,100.0,30.0,3.2,13.85,50.5,44.12,27.77
2018,6,19,6,30,0.0,28.0,3.2,13.9,28.0,27.02,17.54
2018,6,19,6,45,0.0,34.5,3.15,14.0,34.5,33.3,22.9
2018,6,19,7,0,0.0,41.0,3.1,14.1,41.0,39.59,28.19
2018,6,19,7,15,0.0,65.5,3.05,14.2,65.5,63.31,48.15
2018,6,19,7,30,0.0,90.0,3.0,14.3,90.0,87.03,67.83
2018,6,19,7,45,0.0,94.0,2.95,14.4,94.0,90.93,70.79
2018,6,19,8,0,0.0,98.0,2.9,14.5,98.0,94.82,73.75
2018,6,19,8,15,0.0,104.0,2.85,14.65,104.0,100.66,78.28
2018,6,19,8,30,0.0,110.0,2.8,14.8,110.0,106.5,82.78
2018,6,19,8,45,1.0,130.5,2.8,14.95,131.0,127.11,99.34
2018,6,19,9,0,2.0,151.0,2.8,15.1,152.0,147.86,115.83
2018,6,19,9,15,5.0,181.0,2.8,15.25,184.5,179.52,140.98
2018,6,19,9,30,8.0,211.0,2.8,15.4,217.0,211.51,166.07
2018,6,19,9,45,11.0,239.5,2.8,15.55,248.5,242.32,189.96
2018,6,19,10,0,14.0,268.0,2.8,15.7,280.0,273.39,213.79
2018,6,19,10,15,14.0,265.0,2.85,15.75,277.5,270.98,211.56
2018,6,19,10,30,14.0,262.0,2.9,15.8,275.0,268.51,209.43
2018,6,19,10,45,14.5,272.0,2.9,15.9,285.5,279.27,217.49
2018,6,19,11,0,15.0,282.0,2.9,16.0,296.0,290.0,225.49
2018,6,19,11,15,15.5,291.0,2.95,16.0,305.5,299.72,232.83
2018,6,19,11,30,16.0,300.0,3.0,16.0,315.0,309.39,240.15
2018,6,19,11,45,17.5,308.0,3.1,16.0,324.5,319.01,247.54
2018,6,19,12,0,19.0,316.0,3.2,16.0,334.0,328.56,254.91
2018,6,19,12,15,22.5,341.5,3.3,16.0,363.0,357.38,277.0
2018,6,19,12,30,26.0,367.0,3.4,16.0,392.0,392.11,303.38
2018,6,19,12,45,33.0,383.5,3.55,15.95,415.0,415.43,321.39
2018,6,19,13,0,40.0,400.0,3.7,15.9,438.0,438.44,339.2
2018,6,19,13,15,40.0,394.0,3.9,15.85,431.5,431.5,334.41
2018,6,19,13,30,40.0,388.0,4.1,15.8,425.0,424.39,329.61
2018,6,19,13,45,177.5,322.0,4.25,15.7,480.5,494.71,389.46
2018,6,19,14,0,315.0,256.0,4.4,15.6,536.0,553.22,439.44
2018,6,19,14,15,599.0,181.0,4.55,15.5,692.5,720.38,572.37
2018,6,19,14,30,883.0,106.0,4.7,15.4,849.0,863.55,678.27
2018,6,19,14,45,874.0,105.0,4.85,15.25,814.5,825.86,652.35
2018,6,19,15,0,865.0,104.0,5.0,15.1,780.0,786.25,625.74
2018,6,19,15,15,853.5,102.0,5.0,15.1,740.5,742.07,594.25
2018,6,19,15,30,842.0,100.0,5.0,15.1,701.0,696.59,561.46
2018,6,19,15,45,827.5,98.0,5.1,14.8,657.5,648.07,525.82
2018,6,19,16,0,813.0,96.0,5.2,14.5,614.0,599.44,488.06
2018,6,19,16,15,736.0,105.0,5.2,14.35,546.5,525.37,428.29
2018,6,19,16,30,659.0,114.0,5.2,14.2,479.0,456.64,371.76
2018,6,19,16,45,665.5,102.5,5.2,14.05,441.5,413.58,335.03
2018,6,19,17,0,672.0,91.0,5.2,13.9,404.0,369.0,295.72
2018,6,19,17,15,669.0,82.5,5.1,13.75,363.5,322.56,253.59
2018,6,19,17,30,666.0,74.0,5.0,13.6,323.0,275.87,210.22
2018,6,19,17,45,577.5,72.0,4.95,13.4,265.0,213.85,156.29
2018,6,19,18,0,489.0,70.0,4.9,13.2,207.0,161.3,111.6
2018,6,19,18,15,433.0,61.0,4.75,13.1,164.0,116.34,74.08
2018,6,19,18,30,377.0,52.0,4.6,13.0,121.0,77.67,44.99
2018,6,19,18,45,287.5,41.0,4.5,12.9,84.5,42.08,23.4
2018,6,19,19,0,198.0,30.0,4.4,12.8,48.0,23.18,12.71
2018,6,19,19,15,117.0,18.5,4.3,12.8,27.5,14.59,0.0
2018,6,19,19,30,36.0,7.0,4.2,12.8,7.0,6.88,0.0
2018,6,19,19,45,18.0,3.5,4.1,12.8,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,3.9,12.7,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,4.0,12.8,3.0,2.95,0.0
2018,6,20,5,15,4.0,8.0,4.05,12.9,8.0,7.77,0.0
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,12.53,4.99
2018,6,20,5,45,0.0,20.0,4.1,13.1,20.0,19.29,10.58
2018,6,20,6,0,0.0,27.0,4.1,13.2,27.0,26.05,16.57
2018,6,20,6,15,0.0,30.0,4.05,13.25,30.0,28.95,19.19
2018,6,20,6,30,0.0,33.0,4.0,13.3,33.0,31.85,21.73
2018,6,20,6,45,0.0,42.0,3.95,13.4,42.0,40.56,29.16
2018,6,20,7,0,0.0,51.0,3.9,13.5,51.0,49.27,36.5
2018,6,20,7,15,0.0,76.0,3.9,13.6,76.0,73.49,56.86
2018,6,20,7,30,0.0,101.0,3.9,13.7,101.0,97.61,76.86
2018,6,20,7,45,0.0,116.5,3.9,13.85,116.5,112.62,89.02
2018,6,20,8,0,0.0,132.0,3.9,14.0,132.0,127.67,101.1
2018,6,20,8,15,0.0,141.5,3.9,14.1,141.5,136.96,108.35
2018,6,20,8,30,0.0,151.0,3.9,14.2,151.0,146.26,115.57
2018,6,20,8,45,3.5,176.5,3.9,14.35,179.0,173.5,137.39
2018,6,20,9,0,7.0,202.0,3.9,14.5,207.0,201.13,159.28
2018,6,20,9,15,10.0,227.0,3.95,14.6,234.5,228.24,180.57
2018,6,20,9,30,13.0,252.0,4.0,14.7,262.0,255.64,201.91
2018,6,20,9,45,15.5,272.5,4.05,14.85,285.0,278.45,219.43
2018,6,20,10,0,18.0,293.0,4.1,15.0,308.0,301.44,236.99
2018,6,20,10,15,17.0,288.5,4.2,15.1,303.0,296.79,232.99
2018,6,20,10,30,16.0,284.0,4.3,15.2,298.0,292.02,228.99
2018,6,20,10,45,16.0,287.0,4.4,15.25,301.5,295.47,231.5
2018,6,20,11,0,16.0,290.0,4.5,15.3,305.0,298.85,233.97
2018,6,20,11,15,18.0,311.0,4.65,15.35,328.0,321.93,251.83
2018,6,20,11,30,20.0,332.0,4.8,15.4,351.0,345.02,269.61
2018,6,20,11,45,25.5,358.0,4.95,15.4,382.5,382.36,298.48
2018,6,20,12,0,31.0,384.0,5.1,15.4,414.0,414.41,323.16
2018,6,20,12,15,34.0,392.0,5.2,15.45,425.0,425.58,331.75
2018,6,20,12,30,37.0,400.0,5.3,15.5,436.0,436.52,340.25
2018,6,20,12,45,42.5,408.5,5.4,15.5,449.5,450.2,351.05
2018,6,20,13,0,48.0,417.0,5.5,15.5,463.0,463.54,361.61
2018,6,20,13,15,54.0,418.0,5.55,15.5,469.0,469.39,366.53
2018,6,20,13,30,60.0,419.0,5.6,15.5,475.0,474.8,371.18
2018,6,20,13,45,169.0,370.5,5.65,15.55,522.5,531.13,418.99
2018,6,20,14,0,278.0,322.0,5.7,15.6,570.0,581.23,461.38
2018,6,20,14,15,527.5,232.5,5.75,15.55,683.5,709.49,566.43
2018,6,20,14,30,777.0,143.0,5.8,15.5,797.0,813.76,647.36
2018,6,20,14,45,840.5,119.0,5.8,15.5,799.5,812.91,647.26
2018,6,20,15,0,904.0,95.0,5.8,15.5,802.0,808.21,644.93
2018,6,20,15,15,824.0,111.0,5.8,15.5,730.0,729.61,587.1
2018,6,20,15,30,744.0,127.0,5.8,15.5,658.0,656.5,532.15
2018,6,20,15,45,698.5,128.0,5.75,15.4,602.0,594.35,483.42
2018,6,20,16,0,653.0,129.0,5.7,15.3,546.0,534.49,435.59
2018,6,20,16,15,642.5,123.0,5.65,15.15,507.0,490.38,399.78
2018,6,20,16,30,632.0,117.0,5.6,15.0,468.0,446.13,362.94
2018,6,20,16,45,650.5,105.5,5.55,14.9,437.0,410.06,331.65
2018,6,20,17,0,669.0,94.0,5.5,14.8,406.0,371.26,296.88
2018,6,20,17,15,633.0,90.0,5.4,14.65,357.5,317.42,249.34
2018,6,20,17,30,597.0,86.0,5.3,14.5,309.0,266.86,203.93
2018,6,20,17,45,570.0,77.0,5.25,14.3,264.5,217.27,158.99
2018,6,20,18,0,543.0,68.0,5.2,14.1,220.0,170.45,116.81
2018,6,20,18,15,500.5,59.0,5.1,13.95,177.5,124.37,77.65
2018,6,20,18,30,458.0,50.0,5.0,13.8,135.0,83.08,46.12
2018,6,20,18,45,364.0,41.0,4.85,13.65,96.0,45.06,24.08
2018,6,20,19,0,270.0,32.0,4.7,13.5,57.0,25.64,14.68
2018,6,20,19,15,165.5,20.5,4.7,13.45,33.0,16.29,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,8.85,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.3,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.65,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,5.9,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,9.47,0.0
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,13.5,5.79
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,21.22,12.19
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,28.95,19.02
2018,6,21,6,15,0.0,36.5,4.65,13.45,36.5,35.24,24.54
2018,6,21,6,30,0.0,43.0,4.6,13.6,43.0,41.52,29.97
