Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,6,45,0.0,54.0,4.55,13.7,54.0,52.17,39.02
2018,6,21,7,0,0.0,65.0,4.5,13.8,65.0,62.83,47.96
2018,6,21,7,15,0.0,89.5,4.45,13.95,89.5,86.48,67.72
2018,6,21,7,30,0.0,114.0,4.4,14.1,114.0,110.1,87.18
2018,6,21,7,45,0.0,124.0,4.35,14.3,124.0,119.85,94.88
2018,6,21,8,0,0.0,134.0,4.3,14.5,134.0,129.6,102.53
2018,6,21,8,15,0.0,129.5,4.25,14.65,129.5,125.34,98.63
2018,6,21,8,30,0.0,125.0,4.2,14.8,125.0,121.04,94.76
2018,6,21,8,45,1.5,146.5,4.2,14.95,147.5,142.98,112.38
2018,6,21,9,0,3.0,168.0,4.2,15.1,170.0,165.12,129.97
2018,6,21,9,15,7.5,203.5,4.1,15.25,209.5,203.37,160.38
2018,6,21,9,30,12.0,239.0,4.0,15.4,249.0,242.09,190.74
2018,6,21,9,45,19.5,277.0,3.95,15.5,293.5,286.2,225.1
2018,6,21,10,0,27.0,315.0,3.9,15.6,338.0,334.83,262.5
2018,6,21,10,15,38.5,352.0,3.85,15.75,386.0,383.36,299.42
2018,6,21,10,30,50.0,389.0,3.8,15.9,434.0,432.59,336.35
2018,6,21,10,45,123.0,416.0,3.75,16.0,530.0,535.5,415.27
2018,6,21,11,0,196.0,443.0,3.7,16.1,626.0,636.02,490.25
2018,6,21,11,15,216.0,454.5,3.75,16.15,659.0,670.88,515.23
2018,6,21,11,30,236.0,466.0,3.8,16.2,692.0,705.43,540.22
2018,6,21,11,45,348.5,417.0,3.9,16.25,753.5,775.76,594.6
2018,6,21,12,0,461.0,368.0,4.0,16.3,815.0,845.95,647.93
2018,6,21,12,15,684.5,248.5,4.15,16.35,911.5,950.63,728.18
2018,6,21,12,30,908.0,129.0,4.3,16.4,1008.0,1042.1,791.15
2018,6,21,12,45,928.5,117.0,4.45,16.4,1009.5,1044.87,793.87
2018,6,21,13,0,949.0,105.0,4.6,16.4,1011.0,1043.9,794.98
2018,6,21,13,15,947.0,104.0,4.7,16.4,995.5,1028.34,785.67
2018,6,21,13,30,945.0,103.0,4.8,16.4,980.0,1009.5,774.2
2018,6,21,13,45,941.5,102.0,4.9,16.4,958.0,986.08,759.52
2018,6,21,14,0,938.0,101.0,5.0,16.4,936.0,959.65,742.65
2018,6,21,14,15,933.5,99.5,5.0,16.4,908.0,928.93,721.94
2018,6,21,14,30,929.0,98.0,5.0,16.4,880.0,895.52,699.25
2018,6,21,14,45,922.5,96.0,5.0,16.4,845.5,857.42,673.07
2018,6,21,15,0,916.0,94.0,5.0,16.4,811.0,817.1,645.1
2018,6,21,15,15,905.5,92.0,5.0,16.4,770.5,771.76,613.18
2018,6,21,15,30,895.0,90.0,5.0,16.4,730.0,724.93,579.82
2018,6,21,15,45,882.0,88.0,4.85,16.35,685.5,675.17,542.9
2018,6,21,16,0,869.0,86.0,4.7,16.3,641.0,624.6,502.93
2018,6,21,16,15,851.5,83.5,4.7,16.2,592.5,570.41,459.81
2018,6,21,16,30,834.0,81.0,4.7,16.1,544.0,516.11,415.42
2018,6,21,16,45,811.0,78.5,4.65,16.05,494.0,459.62,367.86
2018,6,21,17,0,788.0,76.0,4.6,16.0,444.0,404.37,320.03
2018,6,21,17,15,757.0,73.0,4.55,15.85,393.0,347.22,269.73
2018,6,21,17,30,726.0,70.0,4.5,15.7,342.0,292.7,220.66
2018,6,21,17,45,680.5,66.0,4.45,15.55,291.0,235.13,169.18
2018,6,21,18,0,635.0,62.0,4.4,15.4,240.0,183.37,123.2
2018,6,21,18,15,568.0,56.0,4.25,15.2,191.5,131.55,80.25
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,87.2,47.55
2018,6,21,18,45,396.5,42.0,3.95,14.75,102.0,47.38,25.05
2018,6,21,19,0,292.0,34.0,3.8,14.5,61.0,27.68,16.3
2018,6,21,19,15,173.0,21.5,3.7,14.4,35.0,17.13,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,8.85,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,47.0,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,94.0,15.0,3.0,13.2,17.0,14.74,0.0
2018,6,22,5,15,210.5,26.5,2.95,13.45,45.5,20.95,3.99
2018,6,22,5,30,327.0,38.0,2.9,13.7,74.0,30.28,19.91
2018,6,22,5,45,370.5,47.0,2.85,13.95,107.5,59.9,32.96
2018,6,22,6,0,414.0,56.0,2.8,14.2,141.0,94.97,56.8
2018,6,22,6,15,329.5,80.0,2.65,14.4,159.0,127.39,87.9
2018,6,22,6,30,245.0,104.0,2.5,14.6,177.0,151.53,113.14
2018,6,22,6,45,313.0,116.5,2.35,14.85,228.0,196.91,150.48
2018,6,22,7,0,381.0,129.0,2.2,15.1,279.0,249.9,194.47
2018,6,22,7,15,498.5,122.0,2.15,15.35,346.5,310.37,244.03
2018,6,22,7,30,616.0,115.0,2.1,15.6,414.0,383.72,303.84
2018,6,22,7,45,660.0,116.5,2.05,15.85,467.5,439.8,349.6
2018,6,22,8,0,704.0,118.0,2.0,16.1,521.0,499.35,396.89
2018,6,22,8,15,761.5,111.5,2.0,16.4,581.0,562.31,445.76
2018,6,22,8,30,819.0,105.0,2.0,16.7,641.0,628.67,495.85
2018,6,22,8,45,850.0,101.0,1.95,17.0,690.5,682.08,534.68
2018,6,22,9,0,881.0,97.0,1.9,17.3,740.0,736.85,571.4
2018,6,22,9,15,891.0,99.0,1.95,17.55,779.0,782.02,601.32
2018,6,22,9,30,901.0,101.0,2.0,17.8,818.0,825.61,629.85
2018,6,22,9,45,907.5,104.0,2.0,18.05,852.0,865.47,655.06
2018,6,22,10,0,914.0,107.0,2.0,18.3,886.0,903.09,678.47
2018,6,22,10,15,920.0,107.5,2.1,18.5,913.5,935.3,699.26
2018,6,22,10,30,926.0,108.0,2.2,18.7,941.0,964.88,718.3
2018,6,22,10,45,930.5,109.0,2.3,18.85,962.5,990.78,735.04
2018,6,22,11,0,935.0,110.0,2.4,19.0,984.0,1013.69,749.87
2018,6,22,11,15,937.5,111.0,2.5,19.1,998.0,1031.55,761.61
2018,6,22,11,30,940.0,112.0,2.6,19.2,1012.0,1046.16,771.36
2018,6,22,11,45,941.5,111.5,2.75,19.25,1018.5,1054.96,778.09
2018,6,22,12,0,943.0,111.0,2.9,19.3,1025.0,1060.39,782.75
2018,6,22,12,15,942.5,111.5,3.1,19.25,1024.5,1061.44,785.4
2018,6,22,12,30,942.0,112.0,3.3,19.2,1024.0,1059.1,785.86
2018,6,22,12,45,939.5,112.5,3.5,19.2,1015.5,1051.39,782.64
2018,6,22,13,0,937.0,113.0,3.7,19.2,1007.0,1040.34,777.21
2018,6,22,13,15,933.5,113.0,3.85,19.15,991.5,1024.54,768.36
2018,6,22,13,30,930.0,113.0,4.0,19.1,976.0,1005.57,757.37
2018,6,22,13,45,925.5,111.5,4.2,19.05,953.5,981.06,742.85
2018,6,22,14,0,921.0,110.0,4.4,19.0,931.0,953.63,726.24
2018,6,22,14,15,914.5,109.0,4.5,18.9,902.0,922.14,706.54
2018,6,22,14,30,908.0,108.0,4.6,18.8,873.0,888.13,684.85
2018,6,22,14,45,899.5,106.5,4.7,18.75,838.0,849.62,659.56
2018,6,22,15,0,891.0,105.0,4.8,18.7,803.0,809.08,632.49
2018,6,22,15,15,879.5,103.0,4.8,18.7,762.5,763.97,601.08
2018,6,22,15,30,868.0,101.0,4.8,18.7,722.0,717.5,568.33
2018,6,22,15,45,854.0,98.5,4.8,18.5,677.5,667.73,532.22
2018,6,22,16,0,840.0,96.0,4.8,18.3,633.0,617.75,493.87
2018,6,22,16,15,822.0,93.5,4.75,18.2,585.5,564.34,451.53
2018,6,22,16,30,804.0,91.0,4.7,18.1,538.0,511.16,408.28
2018,6,22,16,45,780.5,88.0,4.65,17.95,488.5,455.4,361.93
2018,6,22,17,0,757.0,85.0,4.6,17.8,439.0,400.98,315.4
2018,6,22,17,15,723.5,81.0,4.5,17.6,387.5,343.53,265.48
2018,6,22,17,30,690.0,77.0,4.4,17.4,336.0,287.81,216.12
2018,6,22,17,45,643.0,71.5,4.35,17.15,285.0,231.43,166.34
2018,6,22,18,0,596.0,66.0,4.3,16.9,234.0,179.94,121.23
2018,6,22,18,15,526.5,60.5,4.15,16.6,187.0,130.33,80.61
2018,6,22,18,30,457.0,55.0,4.0,16.3,140.0,88.53,50.08
2018,6,22,18,45,352.5,45.5,3.9,16.0,99.5,49.68,27.61
2018,6,22,19,0,248.0,36.0,3.8,15.7,59.0,28.17,16.66
2018,6,22,19,15,144.5,22.5,3.8,15.5,34.0,17.98,0.0
2018,6,22,19,30,41.0,9.0,3.8,15.3,9.0,8.85,0.0
2018,6,22,19,45,20.5,4.5,3.75,15.15,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,42.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,85.0,14.0,3.0,14.3,16.0,13.76,0.0
2018,6,23,5,15,198.0,26.0,3.0,14.5,44.0,20.54,3.31
2018,6,23,5,30,311.0,38.0,3.0,14.7,72.0,30.34,19.83
2018,6,23,5,45,405.5,45.5,3.0,14.9,113.5,59.97,31.92
2018,6,23,6,0,500.0,53.0,3.0,15.1,155.0,101.03,58.02
2018,6,23,6,15,562.0,58.5,2.95,15.35,203.0,145.49,92.71
2018,6,23,6,30,624.0,64.0,2.9,15.6,251.0,196.8,136.17
2018,6,23,6,45,669.0,67.5,2.85,15.8,301.5,248.2,181.8
2018,6,23,7,0,714.0,71.0,2.8,16.0,352.0,305.21,232.18
2018,6,23,7,15,745.0,74.5,2.85,16.35,403.0,359.98,280.31
2018,6,23,7,30,776.0,78.0,2.9,16.7,454.0,417.29,329.32
2018,6,23,7,45,800.0,80.5,2.95,17.05,504.0,472.47,375.36
2018,6,23,8,0,824.0,83.0,3.0,17.4,554.0,528.91,421.0
2018,6,23,8,15,841.0,85.0,2.95,17.85,601.0,581.58,461.96
2018,6,23,8,30,858.0,87.0,2.9,18.3,648.0,634.13,501.49
2018,6,23,8,45,872.0,88.0,2.9,18.7,691.5,683.37,537.35
2018,6,23,9,0,886.0,89.0,2.9,19.1,735.0,731.83,570.03
2018,6,23,9,15,896.5,90.5,2.85,19.65,774.0,777.09,599.25
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,820.79,626.83
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,860.35,651.18
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,897.83,673.76
2018,6,23,10,15,931.0,93.5,2.7,21.55,908.5,930.55,693.62
2018,6,23,10,30,936.0,95.0,2.7,21.9,936.0,960.55,711.55
2018,6,23,10,45,940.0,95.5,2.7,22.25,957.0,985.74,726.22
2018,6,23,11,0,944.0,96.0,2.7,22.6,978.0,1007.89,738.89
2018,6,23,11,15,946.0,97.0,2.75,22.7,992.0,1025.46,749.8
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,1039.75,758.69
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,1048.67,764.72
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,1054.2,768.69
2018,6,23,12,15,949.5,98.0,3.1,22.95,1018.0,1054.81,770.05
2018,6,23,12,30,949.0,98.0,3.2,22.9,1017.0,1051.99,769.32
2018,6,23,12,45,947.5,99.0,3.35,22.8,1010.0,1045.78,767.05
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,1036.19,762.62
2018,6,23,13,15,943.5,99.5,3.55,22.55,988.0,1020.78,753.79
2018,6,23,13,30,941.0,99.0,3.6,22.4,973.0,1002.12,742.88
2018,6,23,13,45,937.0,98.5,3.7,22.3,951.0,978.91,729.13
2018,6,23,14,0,933.0,98.0,3.8,22.2,929.0,952.72,713.32
2018,6,23,14,15,928.0,96.5,3.8,22.05,901.0,921.77,693.73
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,888.17,672.24
2018,6,23,14,45,915.0,94.0,3.8,21.75,838.5,850.12,647.52
2018,6,23,15,0,907.0,93.0,3.8,21.6,804.0,809.97,621.1
2018,6,23,15,15,896.5,91.5,3.8,21.6,764.0,765.55,591.02
2018,6,23,15,30,886.0,90.0,3.8,21.6,724.0,719.63,559.54
2018,6,23,15,45,873.5,88.0,3.65,21.3,680.5,670.63,525.08
2018,6,23,16,0,861.0,86.0,3.5,21.0,637.0,620.79,487.53
2018,6,23,16,15,844.0,84.0,3.4,20.7,589.5,567.78,446.73
2018,6,23,16,30,827.0,82.0,3.3,20.4,542.0,514.64,404.67
2018,6,23,16,45,804.0,78.5,3.2,20.1,491.5,457.5,358.32
2018,6,23,17,0,781.0,75.0,3.1,19.8,441.0,401.6,311.59
2018,6,23,17,15,749.5,72.0,2.95,19.3,390.0,344.63,262.97
2018,6,23,17,30,718.0,69.0,2.8,18.8,339.0,290.33,215.45
2018,6,23,17,45,672.0,65.5,2.7,18.3,288.5,233.52,165.85
2018,6,23,18,0,626.0,62.0,2.6,17.8,238.0,182.54,121.47
2018,6,23,18,15,557.0,56.0,2.45,17.4,189.5,130.83,79.31
2018,6,23,18,30,488.0,50.0,2.3,17.0,141.0,86.81,47.2
2018,6,23,18,45,381.0,41.5,2.15,16.6,100.0,46.96,24.59
2018,6,23,19,0,274.0,33.0,2.0,16.2,59.0,26.54,15.4
2018,6,23,19,15,162.0,21.0,1.95,16.0,34.0,16.68,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.8,9.0,8.85,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.6,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.5,5.5,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,71.0,11.0,3.5,14.7,13.0,10.81,0.0
2018,6,24,5,15,157.5,24.0,3.65,14.9,38.5,18.85,2.07
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,28.49,18.2
2018,6,24,5,45,242.0,43.5,3.9,15.3,81.5,49.0,27.81
2018,6,24,6,0,240.0,50.0,4.0,15.5,99.0,69.85,42.96
2018,6,24,6,15,120.0,57.5,4.1,15.7,82.0,73.13,51.1
2018,6,24,6,30,0.0,65.0,4.2,15.9,65.0,62.74,47.59
2018,6,24,6,45,0.0,78.5,4.25,16.05,78.5,75.72,58.47
2018,6,24,7,0,0.0,92.0,4.3,16.2,92.0,88.74,69.21
2018,6,24,7,15,0.5,118.0,4.3,16.4,118.0,113.93,89.87
2018,6,24,7,30,1.0,144.0,4.3,16.6,144.0,139.3,110.36
2018,6,24,7,45,2.5,158.5,4.3,16.75,159.5,154.26,122.14
2018,6,24,8,0,4.0,173.0,4.3,16.9,175.0,169.4,133.97
2018,6,24,8,15,40.5,189.5,4.3,17.05,215.5,208.32,165.51
2018,6,24,8,30,77.0,206.0,4.3,17.2,256.0,249.84,198.98
2018,6,24,8,45,111.5,216.0,4.3,17.3,294.0,289.38,230.69
2018,6,24,9,0,146.0,226.0,4.3,17.4,332.0,329.53,262.68
2018,6,24,9,15,157.5,253.0,4.25,17.5,373.0,371.58,294.97
2018,6,24,9,30,169.0,280.0,4.2,17.6,414.0,414.24,327.25
2018,6,24,9,45,146.0,315.5,4.15,17.7,435.0,437.12,342.93
2018,6,24,10,0,123.0,351.0,4.1,17.8,456.0,458.19,357.09
2018,6,24,10,15,170.5,360.0,4.05,17.85,510.5,514.01,399.87
2018,6,24,10,30,218.0,369.0,4.0,17.9,565.0,576.54,446.8
2018,6,24,10,45,330.0,353.0,3.95,17.95,657.5,671.59,518.99
2018,6,24,11,0,442.0,337.0,3.9,18.0,750.0,775.34,595.34
2018,6,24,11,15,629.0,256.5,3.9,18.0,853.5,885.3,677.82
2018,6,24,11,30,816.0,176.0,3.9,18.0,957.0,993.12,751.48
2018,6,24,11,45,803.0,186.5,3.85,18.0,959.5,997.78,753.19
2018,6,24,12,0,790.0,197.0,3.8,18.0,962.0,999.26,753.67
2018,6,24,12,15,713.5,241.5,3.8,18.0,932.5,972.69,735.55
2018,6,24,12,30,637.0,286.0,3.8,18.0,903.0,939.05,711.71
2018,6,24,12,45,607.5,298.5,3.75,18.0,883.0,917.99,696.4
2018,6,24,13,0,578.0,311.0,3.7,18.0,863.0,894.94,679.63
2018,6,24,13,15,519.0,331.5,3.7,18.0,821.0,850.0,647.08
2018,6,24,13,30,460.0,352.0,3.7,18.0,779.0,804.69,614.12
2018,6,24,13,45,521.0,310.0,3.7,17.95,783.0,809.35,620.54
2018,6,24,14,0,582.0,268.0,3.7,17.9,787.0,810.46,624.05
2018,6,24,14,15,732.5,191.5,3.65,17.85,823.0,850.47,655.3
2018,6,24,14,30,883.0,115.0,3.6,17.8,859.0,874.62,672.77
2018,6,24,14,45,873.0,114.0,3.6,17.75,824.5,836.25,646.7
2018,6,24,15,0,863.0,113.0,3.6,17.7,790.0,796.02,619.54
2018,6,24,15,15,851.5,111.0,3.6,17.7,750.0,752.02,589.28
2018,6,24,15,30,840.0,109.0,3.6,17.7,710.0,706.72,557.73
2018,6,24,15,45,823.0,106.5,3.55,17.5,665.0,657.09,521.5
2018,6,24,16,0,806.0,104.0,3.5,17.3,620.0,605.9,482.54
2018,6,24,16,15,785.0,102.0,3.5,17.15,572.5,552.86,441.18
2018,6,24,16,30,764.0,100.0,3.5,17.0,525.0,500.4,399.11
2018,6,24,16,45,736.5,96.5,3.45,16.85,475.0,444.25,352.93
2018,6,24,17,0,709.0,93.0,3.4,16.7,425.0,388.97,306.25
2018,6,24,17,15,673.5,88.5,3.35,16.55,374.5,332.62,257.7
2018,6,24,17,30,638.0,84.0,3.3,16.4,324.0,279.46,210.9
2018,6,24,17,45,590.5,78.0,3.3,16.25,274.5,225.21,163.26
2018,6,24,18,0,543.0,72.0,3.3,16.1,225.0,175.95,120.3
2018,6,24,18,15,479.0,63.5,3.15,15.95,179.0,127.1,80.14
2018,6,24,18,30,415.0,55.0,3.0,15.8,133.0,85.44,49.18
2018,6,24,18,45,325.0,44.5,2.9,15.65,94.5,48.24,26.87
2018,6,24,19,0,235.0,34.0,2.8,15.5,56.0,26.45,15.42
2018,6,24,19,15,139.0,21.0,2.7,15.45,32.0,16.66,0.0
2018,6,24,19,30,43.0,8.0,2.6,15.4,8.0,7.86,0.0
2018,6,24,19,45,21.5,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,28.0,5.5,3.85,14.4,6.0,0.0,0.0
2018,6,25,5,0,56.0,11.0,4.0,14.5,12.0,10.81,0.0
2018,6,25,5,15,126.0,21.5,4.05,14.65,32.5,16.77,0.73
2018,6,25,5,30,196.0,32.0,4.1,14.8,53.0,24.4,14.75
2018,6,25,5,45,198.5,36.0,4.15,14.95,67.0,40.08,21.81
2018,6,25,6,0,201.0,40.0,4.2,15.1,81.0,56.55,33.54
2018,6,25,6,15,100.5,43.5,4.05,15.2,64.0,56.98,38.42
2018,6,25,6,30,0.0,47.0,3.9,15.3,47.0,45.39,33.03
2018,6,25,6,45,0.0,59.5,3.8,15.4,59.5,57.5,43.26
2018,6,25,7,0,0.0,72.0,3.7,15.5,72.0,69.61,53.35
2018,6,25,7,15,0.0,90.0,3.6,15.65,90.0,86.96,67.66
2018,6,25,7,30,0.0,108.0,3.5,15.8,108.0,104.33,81.81
2018,6,25,7,45,0.0,114.0,3.4,15.95,114.0,110.21,86.31
2018,6,25,8,0,0.0,120.0,3.3,16.1,120.0,116.08,90.77
2018,6,25,8,15,0.5,135.5,3.3,16.25,136.0,131.44,102.97
2018,6,25,8,30,1.0,151.0,3.3,16.4,152.0,146.88,115.11
2018,6,25,8,45,3.0,167.5,3.25,16.55,170.0,164.4,128.85
2018,6,25,9,0,5.0,184.0,3.2,16.7,188.0,182.13,142.66
2018,6,25,9,15,7.5,206.5,3.3,16.8,212.5,206.28,161.53
2018,6,25,9,30,10.0,229.0,3.4,16.9,237.0,230.68,180.44
2018,6,25,9,45,17.5,265.5,3.45,17.0,280.0,273.2,213.49
2018,6,25,10,0,25.0,302.0,3.5,17.1,323.0,320.07,249.43
2018,6,25,10,15,34.0,340.0,3.6,17.15,370.0,367.25,285.31
2018,6,25,10,30,43.0,378.0,3.7,17.2,417.0,415.01,321.23
2018,6,25,10,45,38.0,375.5,3.75,17.25,410.5,409.19,316.19
2018,6,25,11,0,33.0,373.0,3.8,17.3,404.0,402.98,311.09
2018,6,25,11,15,50.5,403.5,3.85,17.3,451.5,451.75,348.16
2018,6,25,11,30,68.0,434.0,3.9,17.3,499.0,500.9,384.93
2018,6,25,11,45,96.0,455.5,3.95,17.3,548.0,551.51,422.93
2018,6,25,12,0,124.0,477.0,4.0,17.3,597.0,608.14,464.84
2018,6,25,12,15,170.0,476.0,4.1,17.3,640.5,653.49,499.34
2018,6,25,12,30,216.0,475.0,4.2,17.3,684.0,697.98,533.03
2018,6,25,12,45,248.0,465.5,4.3,17.35,703.5,724.11,552.96
2018,6,25,13,0,280.0,456.0,4.4,17.4,723.0,743.05,568.06
2018,6,25,13,15,292.0,444.5,4.45,17.35,719.0,738.66,565.96
2018,6,25,13,30,304.0,433.0,4.5,17.3,715.0,732.77,562.94
2018,6,25,13,45,398.5,371.0,4.6,17.3,732.0,755.94,584.23
2018,6,25,14,0,493.0,309.0,4.7,17.3,749.0,769.75,598.59
2018,6,25,14,15,699.5,203.5,4.8,17.25,805.5,833.74,651.3
2018,6,25,14,30,906.0,98.0,4.9,17.2,862.0,877.48,684.06
2018,6,25,14,45,900.0,96.0,5.0,17.15,828.5,840.68,659.06
2018,6,25,15,0,894.0,94.0,5.1,17.1,795.0,801.67,632.63
2018,6,25,15,15,883.0,92.5,5.1,17.1,755.5,757.41,601.4
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,711.74,568.81
2018,6,25,15,45,860.0,89.0,5.2,16.9,673.0,663.7,534.36
2018,6,25,16,0,848.0,87.0,5.3,16.7,630.0,614.8,496.62
2018,6,25,16,15,831.5,85.0,5.4,16.55,583.5,562.7,455.17
2018,6,25,16,30,815.0,83.0,5.5,16.4,537.0,510.46,412.38
2018,6,25,16,45,792.5,80.0,5.55,16.25,487.5,454.65,365.42
2018,6,25,17,0,770.0,77.0,5.6,16.1,438.0,400.04,318.12
2018,6,25,17,15,739.0,73.5,5.65,15.9,387.5,343.29,268.07
2018,6,25,17,30,708.0,70.0,5.7,15.7,337.0,289.18,219.24
2018,6,25,17,45,664.0,65.5,5.75,15.5,286.5,232.39,168.23
2018,6,25,18,0,620.0,61.0,5.8,15.3,236.0,181.24,122.54
2018,6,25,18,15,555.0,55.5,5.75,15.05,189.0,130.81,80.43
2018,6,25,18,30,490.0,50.0,5.7,14.8,142.0,87.64,48.23
2018,6,25,18,45,390.0,42.5,5.6,14.6,102.0,48.75,25.86
2018,6,25,19,0,290.0,35.0,5.5,14.4,62.0,28.58,17.21
2018,6,25,19,15,172.5,22.0,5.45,14.3,35.5,17.52,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.2,9.0,8.85,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.1,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,4.25,13.2,8.0,0.0,0.0
2018,6,26,5,0,71.0,15.0,4.3,13.3,16.0,14.74,0.0
2018,6,26,5,15,177.5,27.0,4.3,13.5,43.0,21.48,1.84
2018,6,26,5,30,284.0,39.0,4.3,13.7,70.0,30.24,19.67
2018,6,26,5,45,296.0,49.5,4.35,13.9,96.0,56.38,32.66
2018,6,26,6,0,308.0,60.0,4.4,14.1,122.0,85.45,53.44
2018,6,26,6,15,168.5,81.0,4.3,14.25,116.5,102.0,73.61
2018,6,26,6,30,29.0,102.0,4.2,14.4,111.0,103.03,80.79
2018,6,26,6,45,33.5,124.0,4.15,14.55,136.0,127.21,101.1
2018,6,26,7,0,38.0,146.0,4.1,14.7,161.0,152.05,121.7
2018,6,26,7,15,91.5,172.5,4.05,14.85,215.0,200.38,160.82
2018,6,26,7,30,145.0,199.0,4.0,15.0,269.0,255.38,205.4
2018,6,26,7,45,199.0,218.0,3.95,15.15,325.0,308.58,248.37
2018,6,26,8,0,253.0,237.0,3.9,15.3,381.0,368.61,296.39
2018,6,26,8,15,277.0,255.0,3.9,15.4,425.0,413.96,332.14
2018,6,26,8,30,301.0,273.0,3.9,15.5,469.0,461.16,368.81
2018,6,26,8,45,314.5,290.0,3.9,15.65,507.0,501.9,399.75
2018,6,26,9,0,328.0,307.0,3.9,15.8,545.0,543.17,430.61
2018,6,26,9,15,307.5,330.5,3.9,15.9,563.5,565.42,445.99
2018,6,26,9,30,287.0,354.0,3.9,16.0,582.0,585.35,459.44
2018,6,26,9,45,259.5,378.5,3.95,16.1,591.0,598.22,467.39
2018,6,26,10,0,232.0,403.0,4.0,16.2,600.0,604.35,470.33
2018,6,26,10,15,208.5,420.0,4.0,16.25,601.5,608.1,471.64
2018,6,26,10,30,185.0,437.0,4.0,16.3,603.0,609.9,471.5
2018,6,26,10,45,170.5,448.0,4.05,16.35,604.0,612.36,472.37
2018,6,26,11,0,156.0,459.0,4.1,16.4,605.0,613.59,472.35
2018,6,26,11,15,123.0,456.5,4.1,16.45,572.5,581.96,447.7
2018,6,26,11,30,90.0,454.0,4.1,16.5,540.0,542.97,417.71
2018,6,26,11,45,67.5,433.5,4.15,16.55,498.5,500.74,385.78
2018,6,26,12,0,45.0,413.0,4.2,16.6,457.0,457.87,353.13
2018,6,26,12,15,41.5,408.0,4.2,16.65,448.5,449.38,346.73
2018,6,26,12,30,38.0,403.0,4.2,16.7,440.0,440.64,340.04
2018,6,26,12,45,53.5,418.5,4.25,16.75,470.0,471.39,363.79
2018,6,26,13,0,69.0,434.0,4.3,16.8,500.0,501.61,386.91
2018,6,26,13,15,213.5,408.5,4.4,16.85,608.0,625.96,484.63
2018,6,26,13,30,358.0,383.0,4.5,16.9,716.0,733.88,567.84
2018,6,26,13,45,604.0,266.0,4.55,16.95,811.5,844.09,655.13
2018,6,26,14,0,850.0,149.0,4.6,17.0,907.0,933.28,720.26
2018,6,26,14,15,894.5,120.0,4.7,17.0,895.0,916.96,709.75
2018,6,26,14,30,939.0,91.0,4.8,17.0,883.0,898.97,698.77
2018,6,26,14,45,932.0,89.5,4.85,16.95,848.5,860.8,673.08
2018,6,26,15,0,925.0,88.0,4.9,16.9,814.0,820.4,645.62
2018,6,26,15,15,915.0,86.5,4.9,16.9,774.0,775.73,614.34
2018,6,26,15,30,905.0,85.0,4.9,16.9,734.0,729.48,581.58
2018,6,26,15,45,892.5,83.0,5.0,16.8,689.5,679.71,546.27
2018,6,26,16,0,880.0,81.0,5.1,16.7,645.0,629.05,507.2
2018,6,26,16,15,863.5,79.0,5.15,16.55,597.0,575.46,464.64
2018,6,26,16,30,847.0,77.0,5.2,16.4,549.0,521.87,420.83
2018,6,26,16,45,824.5,74.5,5.2,16.3,498.5,464.7,372.75
2018,6,26,17,0,802.0,72.0,5.2,16.2,448.0,408.94,324.46
2018,6,26,17,15,771.5,68.5,5.25,16.0,396.5,350.68,273.2
2018,6,26,17,30,741.0,65.0,5.3,15.8,345.0,294.97,222.98
2018,6,26,17,45,644.5,67.5,5.3,15.65,285.0,229.72,166.46
2018,6,26,18,0,548.0,70.0,5.3,15.5,225.0,175.73,120.65
2018,6,26,18,15,415.0,65.0,5.2,15.3,169.0,119.82,77.23
2018,6,26,18,30,282.0,60.0,5.1,15.1,113.0,77.9,48.36
2018,6,26,18,45,240.5,45.5,5.05,14.9,81.5,45.86,26.75
2018,6,26,19,0,199.0,31.0,5.0,14.7,50.0,23.92,13.5
2018,6,26,19,15,124.5,20.0,4.95,14.55,29.5,15.79,0.0
2018,6,26,19,30,50.0,9.0,4.9,14.4,9.0,8.85,0.0
2018,6,26,19,45,25.0,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,5.9,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,8.26,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,10.6,3.21
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,17.36,8.87
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,24.12,14.83
2018,6,27,6,15,0.0,30.0,4.35,14.25,30.0,28.95,19.09
2018,6,27,6,30,0.0,35.0,4.3,14.4,35.0,33.79,23.27
2018,6,27,6,45,0.0,40.5,4.3,14.6,40.5,39.11,27.77
2018,6,27,7,0,0.0,46.0,4.3,14.8,46.0,44.43,32.21
2018,6,27,7,15,0.0,62.0,4.3,14.95,62.0,59.92,45.16
2018,6,27,7,30,0.0,78.0,4.3,15.1,78.0,75.43,57.98
2018,6,27,7,45,0.0,91.0,4.3,15.25,91.0,88.03,68.22
2018,6,27,8,0,0.0,104.0,4.3,15.4,104.0,100.62,78.36
2018,6,27,8,15,0.0,115.0,4.35,15.5,115.0,111.3,86.86
2018,6,27,8,30,0.0,126.0,4.4,15.6,126.0,122.01,95.32
2018,6,27,8,45,0.0,133.5,4.45,15.7,133.5,129.34,100.98
2018,6,27,9,0,0.0,141.0,4.5,15.8,141.0,136.68,106.65
2018,6,27,9,15,1.0,147.5,4.5,15.9,148.5,143.82,112.16
2018,6,27,9,30,2.0,154.0,4.5,16.0,156.0,151.05,117.74
2018,6,27,9,45,2.0,152.5,4.55,16.1,154.5,149.72,116.42
2018,6,27,10,0,2.0,151.0,4.6,16.2,153.0,148.38,115.12
2018,6,27,10,15,2.5,153.0,4.65,16.2,155.5,150.89,117.01
2018,6,27,10,30,3.0,155.0,4.7,16.2,158.0,153.43,118.93
2018,6,27,10,45,5.0,170.5,4.75,16.25,175.5,170.6,132.57
2018,6,27,11,0,7.0,186.0,4.8,16.3,193.0,187.87,146.22
2018,6,27,11,15,8.5,202.0,4.85,16.3,210.5,205.21,159.89
2018,6,27,11,30,10.0,218.0,4.9,16.3,228.0,222.58,173.55
2018,6,27,11,45,11.0,229.5,5.0,16.35,240.5,235.03,183.28
2018,6,27,12,0,12.0,241.0,5.1,16.4,253.0,247.45,193.0
2018,6,27,12,15,12.0,239.0,5.15,16.4,251.0,245.51,191.47
2018,6,27,12,30,12.0,237.0,5.2,16.4,249.0,243.49,189.93
2018,6,27,12,45,12.5,249.5,5.25,16.4,261.5,256.19,199.95
2018,6,27,13,0,13.0,262.0,5.3,16.4,274.0,268.82,209.9
2018,6,27,13,15,16.0,283.0,5.4,16.35,298.0,292.2,228.42
2018,6,27,13,30,19.0,304.0,5.5,16.3,322.0,315.43,246.8
2018,6,27,13,45,16.0,282.0,5.55,16.3,297.0,290.39,227.38
2018,6,27,14,0,13.0,260.0,5.6,16.3,272.0,265.48,208.06
2018,6,27,14,15,9.0,219.0,5.7,16.25,227.0,221.2,173.34
2018,6,27,14,30,5.0,178.0,5.8,16.2,182.0,177.28,138.54
2018,6,27,14,45,3.5,171.0,5.85,16.15,174.0,168.97,132.11
2018,6,27,15,0,2.0,164.0,5.9,16.1,166.0,160.76,125.72
2018,6,27,15,15,2.5,170.0,5.9,16.1,172.0,166.83,130.9
2018,6,27,15,30,3.0,176.0,5.9,16.1,178.0,172.84,136.05
2018,6,27,15,45,5.5,184.0,6.1,15.85,187.5,182.04,144.05
2018,6,27,16,0,8.0,192.0,6.3,15.6,197.0,190.95,151.86
2018,6,27,16,15,16.5,192.0,6.35,15.45,201.5,195.22,155.99
2018,6,27,16,30,25.0,192.0,6.4,15.3,206.0,199.46,160.03
2018,6,27,16,45,79.5,189.0,6.45,15.15,227.5,220.36,177.84
2018,6,27,17,0,134.0,186.0,6.5,15.0,249.0,236.1,190.58
2018,6,27,17,15,201.0,161.5,6.5,14.8,243.5,228.99,183.49
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,214.69,168.98
2018,6,27,17,45,275.0,116.0,6.5,14.4,206.5,180.58,138.33
2018,6,27,18,0,282.0,95.0,6.5,14.2,175.0,145.78,106.83
2018,6,27,18,15,251.0,79.5,6.45,14.05,140.0,109.78,76.42
2018,6,27,18,30,220.0,64.0,6.4,13.9,105.0,77.32,50.61
2018,6,27,18,45,193.0,49.0,6.3,13.8,77.5,47.32,29.13
2018,6,27,19,0,166.0,34.0,6.2,13.7,50.0,26.41,15.57
2018,6,27,19,15,100.0,21.0,6.2,13.7,29.0,16.64,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,7.86,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,23.0,6.5,6.5,14.05,7.0,0.0,0.0
2018,6,28,5,0,46.0,13.0,6.6,14.1,14.0,12.78,0.0
2018,6,28,5,15,138.5,26.5,6.7,14.25,39.0,21.1,0.0
2018,6,28,5,30,231.0,40.0,6.8,14.4,64.0,31.13,20.2
2018,6,28,5,45,271.5,51.0,6.9,14.6,94.0,55.81,32.99
2018,6,28,6,0,312.0,62.0,7.0,14.8,124.0,86.96,54.46
2018,6,28,6,15,272.0,84.0,7.0,14.9,149.0,119.91,84.03
2018,6,28,6,30,232.0,106.0,7.0,15.0,174.0,149.07,111.69
2018,6,28,6,45,292.5,119.0,7.0,15.15,221.5,191.88,147.47
2018,6,28,7,0,353.0,132.0,7.0,15.3,269.0,241.51,189.6
2018,6,28,7,15,356.0,151.0,7.0,15.4,305.5,281.52,224.85
2018,6,28,7,30,359.0,170.0,7.0,15.5,342.0,320.53,258.58
2018,6,28,7,45,390.5,183.0,7.0,15.6,389.0,369.69,299.83
2018,6,28,8,0,422.0,196.0,7.0,15.7,436.0,420.46,341.81
2018,6,28,8,15,485.5,193.5,6.95,15.8,492.0,477.22,388.43
2018,6,28,8,30,549.0,191.0,6.9,15.9,548.0,539.0,438.46
2018,6,28,8,45,565.5,200.5,6.8,16.05,590.0,587.04,476.02
2018,6,28,9,0,582.0,210.0,6.7,16.2,632.0,633.79,511.93
2018,6,28,9,15,601.5,215.0,6.6,16.25,672.0,678.31,545.86
2018,6,28,9,30,621.0,220.0,6.5,16.3,712.0,722.74,579.17
2018,6,28,9,45,705.0,189.5,6.4,16.4,770.5,784.85,626.58
2018,6,28,10,0,789.0,159.0,6.3,16.5,829.0,848.35,671.96
2018,6,28,10,15,842.0,136.5,6.25,16.55,872.5,892.66,702.96
2018,6,28,10,30,895.0,114.0,6.2,16.6,916.0,940.61,736.36
2018,6,28,10,45,898.5,115.0,6.15,16.6,936.5,965.15,752.78
2018,6,28,11,0,902.0,116.0,6.1,16.6,957.0,986.77,767.2
2018,6,28,11,15,904.5,116.0,6.05,16.6,970.5,1003.39,778.1
2018,6,28,11,30,907.0,116.0,6.0,16.6,984.0,1016.88,786.86
2018,6,28,11,45,908.5,116.5,5.95,16.6,991.0,1026.7,793.1
2018,6,28,12,0,910.0,117.0,5.9,16.6,998.0,1033.26,797.16
2018,6,28,12,15,912.0,115.5,5.95,16.6,998.0,1035.04,798.68
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,1033.54,798.02
2018,6,28,12,45,917.5,110.5,6.05,16.55,992.0,1028.19,794.93
2018,6,28,13,0,921.0,107.0,6.1,16.5,986.0,1019.48,789.59
2018,6,28,13,15,918.5,107.0,6.15,16.45,972.0,1005.12,780.33
2018,6,28,13,30,916.0,107.0,6.2,16.4,958.0,987.59,768.9
2018,6,28,13,45,910.5,106.5,6.3,16.35,935.5,963.67,753.19
2018,6,28,14,0,905.0,106.0,6.4,16.3,913.0,936.9,735.4
2018,6,28,14,15,898.0,105.0,6.4,16.25,884.5,905.6,713.73
2018,6,28,14,30,891.0,104.0,6.4,16.2,856.0,871.84,690.19
2018,6,28,14,45,883.0,103.0,6.4,16.15,822.5,834.96,664.24
2018,6,28,15,0,875.0,102.0,6.4,16.1,789.0,796.06,636.61
2018,6,28,15,15,864.5,100.5,6.4,16.1,750.0,752.93,605.47
2018,6,28,15,30,854.0,99.0,6.4,16.1,711.0,708.39,572.98
2018,6,28,15,45,838.5,97.0,6.45,15.85,667.0,658.81,536.14
2018,6,28,16,0,823.0,95.0,6.5,15.6,623.0,609.18,497.04
2018,6,28,16,15,803.0,93.0,6.5,15.5,575.5,555.95,453.75
2018,6,28,16,30,783.0,91.0,6.5,15.4,528.0,503.16,409.75
2018,6,28,16,45,758.0,88.5,6.5,15.25,479.0,448.22,362.99
2018,6,28,17,0,733.0,86.0,6.5,15.1,430.0,394.77,316.3
2018,6,28,17,15,700.5,82.0,6.5,14.95,380.0,337.81,265.84
2018,6,28,17,30,668.0,78.0,6.5,14.8,330.0,284.56,217.62
2018,6,28,17,45,622.5,72.5,6.5,14.65,280.0,229.58,168.09
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,179.32,123.2
2018,6,28,18,15,513.0,60.0,6.4,14.35,184.0,129.85,81.73
2018,6,28,18,30,449.0,53.0,6.3,14.2,138.0,87.55,49.84
2018,6,28,18,45,353.5,44.0,6.2,14.05,99.0,49.5,27.14
2018,6,28,19,0,258.0,35.0,6.1,13.9,60.0,27.27,16.26
2018,6,28,19,15,151.5,22.0,6.0,13.85,34.5,17.5,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.8,9.0,8.85,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,4,45,31.5,5.0,2.1,13.35,5.5,0.0,0.0
2018,6,29,5,0,63.0,10.0,2.0,13.5,11.0,9.83,0.0
2018,6,29,5,15,185.0,22.5,1.95,13.65,39.0,17.72,0.0
2018,6,29,5,30,307.0,35.0,1.9,13.8,67.0,27.77,17.45
2018,6,29,5,45,388.5,43.0,1.85,14.0,105.5,54.26,28.62
2018,6,29,6,0,470.0,51.0,1.8,14.2,144.0,93.0,52.96
2018,6,29,6,15,504.5,60.5,1.7,14.4,186.0,134.93,86.37
2018,6,29,6,30,539.0,70.0,1.6,14.6,228.0,180.74,125.78
2018,6,29,6,45,584.0,76.0,1.55,14.85,277.0,229.72,168.6
2018,6,29,7,0,629.0,82.0,1.5,15.1,326.0,283.36,215.36
2018,6,29,7,15,686.0,82.0,1.55,15.35,382.0,340.08,264.04
2018,6,29,7,30,743.0,82.0,1.6,15.6,438.0,403.0,316.76
2018,6,29,7,45,779.0,81.0,1.6,15.85,490.0,458.81,362.78
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,517.28,409.48
2018,6,29,8,15,833.0,82.0,1.75,16.3,589.0,570.06,451.27
2018,6,29,8,30,851.0,84.0,1.9,16.5,636.0,622.98,492.14
2018,6,29,8,45,865.5,86.0,2.0,16.7,680.5,673.41,529.71
2018,6,29,9,0,880.0,88.0,2.1,16.9,725.0,723.14,564.13
2018,6,29,9,15,888.0,90.5,2.25,17.0,763.5,767.49,594.89
2018,6,29,9,30,896.0,93.0,2.4,17.1,802.0,810.12,624.23
2018,6,29,9,45,900.5,96.5,2.55,17.25,835.0,848.94,650.61
2018,6,29,10,0,905.0,100.0,2.7,17.4,868.0,885.42,675.25
2018,6,29,10,15,910.5,101.0,2.8,17.5,895.5,917.74,696.71
2018,6,29,10,30,916.0,102.0,2.9,17.6,923.0,947.44,716.37
2018,6,29,10,45,919.5,102.5,3.0,17.65,943.0,971.99,732.68
2018,6,29,11,0,923.0,103.0,3.1,17.7,963.0,993.57,747.06
2018,6,29,11,15,925.5,104.0,3.15,17.75,977.5,1011.59,758.73
2018,6,29,11,30,928.0,105.0,3.2,17.8,992.0,1026.4,768.36
2018,6,29,11,45,929.5,105.0,3.3,17.8,999.0,1035.95,775.15
2018,6,29,12,0,931.0,105.0,3.4,17.8,1006.0,1042.16,779.87
2018,6,29,12,15,930.5,105.0,3.5,17.8,1005.5,1043.03,781.15
2018,6,29,12,30,930.0,105.0,3.6,17.8,1005.0,1040.53,780.32
2018,6,29,12,45,928.0,105.0,3.75,17.8,997.0,1033.19,776.71
2018,6,29,13,0,926.0,105.0,3.9,17.8,989.0,1022.54,770.95
2018,6,29,13,15,924.5,104.0,4.0,17.8,974.5,1008.11,762.32
2018,6,29,13,30,923.0,103.0,4.1,17.8,960.0,990.46,751.55
2018,6,29,13,45,921.0,101.0,4.2,17.75,939.5,968.18,737.74
2018,6,29,14,0,919.0,99.0,4.3,17.7,919.0,942.87,721.81
2018,6,29,14,15,913.0,98.0,4.35,17.65,890.5,912.11,701.79
2018,6,29,14,30,907.0,97.0,4.4,17.6,862.0,878.78,679.99
2018,6,29,14,45,900.5,95.0,4.5,17.5,828.5,841.63,655.73
2018,6,29,15,0,894.0,93.0,4.6,17.4,795.0,802.3,629.57
2018,6,29,15,15,883.0,92.0,4.6,17.4,755.5,758.61,599.09
2018,6,29,15,30,872.0,91.0,4.6,17.4,716.0,713.49,567.24
2018,6,29,15,45,859.0,88.5,4.7,17.2,672.0,664.31,532.43
2018,6,29,16,0,846.0,86.0,4.8,17.0,628.0,614.36,494.28
2018,6,29,16,15,828.0,84.0,4.8,16.9,581.0,561.5,452.25
2018,6,29,16,30,810.0,82.0,4.8,16.8,534.0,508.65,409.09
2018,6,29,16,45,785.5,79.0,4.85,16.7,484.0,452.11,361.93
2018,6,29,17,0,761.0,76.0,4.9,16.6,434.0,396.98,314.58
2018,6,29,17,15,728.0,73.0,4.85,16.4,383.5,340.4,264.98
2018,6,29,17,30,695.0,70.0,4.8,16.2,333.0,286.67,216.82
2018,6,29,17,45,648.0,66.5,4.7,16.0,283.0,230.68,166.87
2018,6,29,18,0,601.0,63.0,4.6,15.8,233.0,180.62,122.47
2018,6,29,18,15,535.0,57.0,4.55,15.6,186.0,130.45,80.77
2018,6,29,18,30,469.0,51.0,4.5,15.4,139.0,87.65,48.82
2018,6,29,18,45,368.0,43.0,4.45,15.2,99.5,49.19,26.36
2018,6,29,19,0,267.0,35.0,4.4,15.0,60.0,27.28,16.19
2018,6,29,19,15,157.5,22.0,4.4,14.9,34.5,17.51,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.8,9.0,8.85,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.75,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.95,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.1,11.0,9.83,0.0
2018,6,30,5,15,223.0,20.5,1.4,15.3,40.0,16.36,0.0
2018,6,30,5,30,364.0,31.0,1.5,15.5,69.0,23.9,14.05
2018,6,30,5,45,454.5,38.0,1.65,15.75,110.5,52.1,24.97
2018,6,30,6,0,545.0,45.0,1.8,16.0,152.0,94.39,50.67
2018,6,30,6,15,604.0,49.5,1.85,16.25,200.0,140.89,86.39
2018,6,30,6,30,663.0,54.0,1.9,16.5,248.0,192.37,129.76
2018,6,30,6,45,703.5,58.0,1.95,16.75,298.5,244.79,176.22
2018,6,30,7,0,744.0,62.0,2.0,17.0,349.0,301.29,226.2
2018,6,30,7,15,772.0,65.5,2.0,17.35,400.0,356.45,274.47
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,413.83,323.19
2018,6,30,7,45,821.5,71.0,1.95,18.1,500.5,469.01,368.53
2018,6,30,8,0,843.0,73.0,1.9,18.5,550.0,524.47,412.49
2018,6,30,8,15,859.0,75.0,1.9,18.85,597.0,577.45,453.32
2018,6,30,8,30,875.0,77.0,1.9,19.2,644.0,630.34,492.75
2018,6,30,8,45,887.0,79.0,1.85,19.6,688.0,680.18,527.82
2018,6,30,9,0,899.0,81.0,1.8,20.0,732.0,729.06,559.58
2018,6,30,9,15,908.5,82.5,1.9,20.15,771.0,774.32,589.95
2018,6,30,9,30,918.0,84.0,2.0,20.3,810.0,817.94,618.92
2018,6,30,9,45,924.5,85.5,2.05,20.45,843.5,857.2,644.24
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,894.18,667.85
2018,6,30,10,15,936.0,88.5,2.25,20.6,905.0,927.37,690.18
2018,6,30,10,30,941.0,90.0,2.4,20.6,933.0,957.83,710.71
2018,6,30,10,45,944.0,91.5,2.5,20.65,954.0,983.56,727.51
2018,6,30,11,0,947.0,93.0,2.6,20.7,975.0,1006.2,742.36
2018,6,30,11,15,949.0,93.5,2.75,20.7,989.0,1023.66,754.53
2018,6,30,11,30,951.0,94.0,2.9,20.7,1003.0,1037.82,764.66
2018,6,30,11,45,926.5,109.0,3.0,20.7,1000.0,1036.96,764.6
2018,6,30,12,0,902.0,124.0,3.1,20.7,997.0,1032.28,762.26
2018,6,30,12,15,629.5,252.5,3.15,20.65,861.5,899.86,674.31
2018,6,30,12,30,357.0,381.0,3.2,20.6,726.0,749.4,563.27
2018,6,30,12,45,228.5,421.5,3.3,20.55,641.5,660.4,497.85
2018,6,30,13,0,100.0,462.0,3.4,20.5,557.0,560.83,422.84
2018,6,30,13,15,133.5,439.0,3.4,20.45,564.0,574.1,434.64
2018,6,30,13,30,167.0,416.0,3.4,20.4,571.0,580.01,440.65
2018,6,30,13,45,299.5,350.0,3.4,20.35,620.0,638.28,488.05
2018,6,30,14,0,432.0,284.0,3.4,20.3,669.0,689.95,529.73
2018,6,30,14,15,669.0,192.0,3.45,20.25,766.5,796.47,611.27
2018,6,30,14,30,906.0,100.0,3.5,20.2,864.0,881.31,671.14
2018,6,30,14,45,897.5,98.5,3.5,20.1,829.5,843.07,645.13
2018,6,30,15,0,889.0,97.0,3.5,20.0,795.0,802.78,618.39
2018,6,30,15,15,878.0,95.5,3.5,20.0,755.5,758.78,588.5
2018,6,30,15,30,867.0,94.0,3.5,20.0,716.0,713.36,557.25
2018,6,30,15,45,853.5,91.5,3.55,19.6,672.0,664.07,523.27
2018,6,30,16,0,840.0,89.0,3.6,19.2,628.0,614.04,486.18
2018,6,30,16,15,822.0,86.5,3.5,18.9,580.5,560.95,445.04
2018,6,30,16,30,804.0,84.0,3.4,18.6,533.0,507.91,402.79
2018,6,30,16,45,780.5,81.0,3.35,18.25,483.5,452.12,357.36
2018,6,30,17,0,757.0,78.0,3.3,17.9,434.0,397.64,311.59
2018,6,30,17,15,722.5,75.0,3.2,17.45,383.0,340.69,262.77
2018,6,30,17,30,688.0,72.0,3.1,17.0,332.0,286.75,215.38
2018,6,30,17,45,639.0,68.0,3.0,16.6,281.5,230.07,165.68
2018,6,30,18,0,590.0,64.0,2.9,16.2,231.0,179.59,121.55
2018,6,30,18,15,521.5,58.0,2.9,15.95,184.0,129.62,80.42
2018,6,30,18,30,453.0,52.0,2.9,15.7,137.0,87.31,49.07
2018,6,30,18,45,351.5,42.5,2.85,15.45,97.0,48.22,25.88
2018,6,30,19,0,250.0,33.0,2.8,15.2,57.0,25.6,14.84
2018,6,30,19,15,148.0,20.5,2.85,15.1,32.5,16.22,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.0,8.0,7.86,0.0
2018,6,30,19,45,23.0,4.0,2.95,14.9,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
