Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,19,15,91.0,16.0,2.75,16.75,22.0,15.73,0.0
2018,7,20,19,30,22.0,4.0,2.6,16.8,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.35,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.4,3.0,0.0,0.0
2018,7,21,5,15,49.0,12.5,1.95,16.55,15.5,12.29,0.0
2018,7,21,5,30,88.0,22.0,2.0,16.7,28.0,18.51,2.7
2018,7,21,5,45,148.0,34.5,2.0,16.9,54.0,30.12,16.63
2018,7,21,6,0,208.0,47.0,2.0,17.1,80.0,56.09,33.23
2018,7,21,6,15,148.0,53.0,2.0,17.3,81.0,68.38,45.18
2018,7,21,6,30,88.0,59.0,2.0,17.5,82.0,72.85,52.05
2018,7,21,6,45,63.0,91.0,2.0,17.7,109.0,102.55,78.29
2018,7,21,7,0,38.0,123.0,2.0,17.9,136.0,129.4,101.43
2018,7,21,7,15,68.0,151.5,2.0,18.1,180.0,169.92,134.01
2018,7,21,7,30,98.0,180.0,2.0,18.3,224.0,213.93,169.17
2018,7,21,7,45,92.0,202.0,2.0,18.55,247.0,238.4,188.46
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,262.2,206.81
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,282.98,222.46
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,303.18,237.37
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,324.28,252.81
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,344.97,267.71
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,382.04,295.27
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,420.04,323.14
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,463.47,354.88
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,503.82,384.0
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,525.51,399.0
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,546.91,413.84
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,484.03,367.53
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,413.53,315.42
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,447.91,341.57
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,476.56,362.94
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,540.6,408.78
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,604.34,453.5
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,642.76,483.16
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,686.63,516.48
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,701.93,528.59
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,715.52,539.71
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,667.68,504.84
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,620.07,470.16
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,665.49,507.91
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,699.21,536.51
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,775.24,594.8
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,831.94,634.95
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,795.73,610.39
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,757.53,584.93
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,705.08,548.73
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,651.49,511.06
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,605.13,477.3
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,558.21,442.17
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,518.36,411.48
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,476.07,377.74
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,422.44,333.91
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,370.05,289.78
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,315.47,242.86
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,264.48,197.91
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,211.38,151.16
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,162.86,108.74
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,114.53,69.33
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,73.68,39.64
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,37.34,19.03
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,20.31,6.95
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,15.24,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,14.25,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,19.57,1.84
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,31.14,15.52
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,66.92,33.92
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,84.14,51.42
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,86.92,60.29
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,113.86,86.23
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,132.78,104.24
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,164.93,130.33
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,198.78,157.49
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,243.55,193.14
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,292.09,231.59
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,332.32,262.92
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,374.1,295.01
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,400.03,313.63
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,423.96,330.35
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,440.58,341.93
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,455.74,352.31
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,481.41,370.62
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,506.78,388.5
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,520.81,398.19
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,534.17,407.44
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,559.38,426.61
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,585.23,446.15
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,606.27,461.37
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,626.82,476.26
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,718.92,545.78
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,811.31,613.66
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,886.61,671.55
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,954.63,719.84
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,969.75,730.37
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,987.03,742.9
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,971.95,733.23
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,953.75,721.73
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,931.58,707.67
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,906.52,691.62
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,877.38,672.67
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,845.69,651.85
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,808.44,626.91
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,769.13,600.27
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,726.33,570.53
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,682.16,539.46
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,634.14,504.93
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,585.42,467.48
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,534.27,427.22
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,482.74,385.53
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,428.33,340.36
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,375.26,295.01
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,319.72,246.63
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,266.98,199.67
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,212.45,151.36
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,163.58,108.38
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,114.79,68.45
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,73.47,38.54
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,36.95,18.24
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,21.04,6.7
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,15.73,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,8.36,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,12.79,0.0
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,22.8,10.15
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,52.11,25.88
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,54.57,30.28
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,45.45,27.5
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,50.87,35.29
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,48.3,35.26
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,60.89,45.71
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,73.49,56.02
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,84.15,64.59
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,94.81,73.07
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,113.74,88.2
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,132.73,103.18
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,150.97,117.42
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,169.35,131.65
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,212.53,165.52
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,256.54,199.48
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,329.68,255.66
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,401.54,309.6
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,434.67,333.73
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,468.14,358.09
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,453.73,346.46
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,438.48,334.45
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,437.97,333.77
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,437.07,332.78
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,461.03,350.57
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,484.87,368.12
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,499.76,379.51
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,514.32,390.75
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,515.79,392.28
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,516.86,393.62
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,481.43,367.78
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,446.14,341.98
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,525.51,407.62
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,592.3,462.72
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,738.16,578.1
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,859.42,666.58
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,822.66,641.36
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,783.8,615.26
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,724.25,572.84
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,667.47,531.96
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,605.71,485.77
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,546.24,439.77
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,421.51,339.5
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,316.1,253.5
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,260.81,208.69
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,214.39,171.01
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,175.68,139.14
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,136.6,106.24
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,94.26,71.16
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,55.8,39.55
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,44.84,30.45
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,35.84,23.16
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,25.61,14.48
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,17.25,3.8
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,11.8,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,6.88,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,13.51,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,29.15,17.23
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,46.52,32.1
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,62.49,45.47
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,79.47,59.73
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,93.38,70.99
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,110.03,84.79
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,153.86,121.34
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,199.21,158.54
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,177.46,141.04
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,152.14,120.11
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,154.39,121.47
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,156.33,122.37
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,169.35,132.42
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,182.48,142.48
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,189.84,147.96
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,197.28,153.5
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,210.59,163.68
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,224.01,173.9
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,251.16,194.81
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,278.52,215.7
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,309.5,239.28
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,340.65,262.8
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,381.01,293.26
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,416.03,319.45
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,435.35,333.78
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,454.55,348.07
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,454.72,348.0
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,454.63,347.86
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,465.86,356.62
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,476.72,365.09
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,476.08,364.89
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,475.08,364.51
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,560.99,434.13
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,633.82,492.54
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,760.29,592.42
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,862.29,665.68
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,825.72,640.5
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,786.98,614.43
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,743.26,584.05
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,698.09,552.3
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,649.02,517.33
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,599.21,479.23
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,546.67,437.78
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,493.71,394.84
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,437.63,348.22
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,382.87,301.34
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,326.64,252.22
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,273.18,204.42
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,213.3,152.17
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,161.59,107.69
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,108.66,65.31
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,65.49,34.56
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,34.09,16.73
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,20.33,4.45
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,14.74,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,9.34,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,14.92,0.0
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,25.57,12.14
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,61.84,30.49
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,69.58,39.42
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,62.99,40.03
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,69.83,50.3
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,65.73,49.89
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,80.68,62.25
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,95.67,74.45
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,97.19,75.4
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,98.69,76.32
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,117.42,91.32
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,136.27,106.22
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,165.79,129.61
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,195.63,152.97
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,223.46,174.57
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,251.68,196.28
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,292.49,227.61
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,338.45,262.47
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,351.26,271.71
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,364.02,280.99
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,377.68,291.03
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,391.29,301.02
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,423.79,325.52
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,456.45,349.94
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,487.03,372.9
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,517.53,395.79
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,524.33,401.11
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,530.75,406.3
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,532.16,407.76
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,533.12,408.96
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,522.52,401.67
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,511.59,394.17
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,565.71,440.47
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,607.49,477.0
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,731.58,576.71
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,832.7,651.78
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,724.52,573.28
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,619.68,494.02
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,448.78,358.34
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,296.59,233.54
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,317.29,252.82
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,328.15,263.51
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,253.65,203.09
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,183.72,146.07
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,159.34,126.85
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,131.52,103.94
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,125.32,98.18
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,116.99,90.08
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,58.94,42.33
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,7.71,0.9
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,6.26,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,4.82,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,4.49,0.0
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,3.52,0.0
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,2.95,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,8.36,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,13.2,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,23.63,11.21
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,56.51,28.73
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,58.47,31.99
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,49.17,28.91
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,47.58,31.79
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,35.72,24.66
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,47.82,34.79
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,59.92,44.8
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,66.71,50.25
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,73.5,55.66
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,87.08,66.62
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,100.68,77.48
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,111.88,86.28
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,123.11,95.03
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,137.54,106.36
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,152.08,117.7
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,184.44,143.17
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,217.15,168.6
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,229.71,178.12
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,242.32,187.71
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,243.17,188.16
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,243.98,188.62
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,251.15,194.15
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,258.3,199.66
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,270.85,209.32
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,283.37,218.93
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,291.37,225.17
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,299.28,231.39
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,381.63,295.18
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,458.34,353.57
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,419.57,324.37
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,381.0,295.42
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,454.05,357.26
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,514.99,408.78
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,701.88,555.19
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,863.9,673.33
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,826.24,646.72
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,786.47,619.6
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,741.93,588.28
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,696.06,555.65
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,646.9,519.47
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,597.76,481.32
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,525.02,423.42
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,457.48,368.55
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,400.93,321.54
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,347.38,275.9
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,300.11,234.23
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,253.41,192.01
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,203.59,147.3
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,157.1,105.94
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,109.82,67.27
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,69.84,38.27
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,35.37,18.44
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,20.68,1.86
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,14.74,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,7.86,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,12.42,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,21.17,11.54
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,49.66,25.09
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,51.03,28.01
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,41.69,24.58
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,44.96,30.44
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,40.56,28.81
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,52.66,38.94
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,64.77,48.95
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,71.55,54.42
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,78.35,59.84
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,91.93,70.82
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,105.54,81.71
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,117.72,91.37
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,129.93,100.98
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,136.68,106.15
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,143.49,111.36
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,163.3,127.05
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,183.3,142.77
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,195.16,151.99
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,207.1,161.28
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,215.19,167.47
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,223.3,173.69
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,234.39,182.23
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,245.46,190.76
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,272.85,212.09
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,300.28,233.32
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,311.77,242.17
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,323.18,251.0
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,342.47,265.99
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,367.92,285.65
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,371.39,288.5
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,374.68,291.31
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,472.85,372.83
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,558.23,442.85
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,733.2,580.63
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,882.65,689.77
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,845.4,663.21
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,805.94,635.95
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,760.32,603.78
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,713.2,570.18
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,662.67,533.31
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,611.48,493.51
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,558.05,450.86
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,504.17,406.67
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,446.52,358.17
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,390.34,309.56
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,331.65,258.01
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,275.18,207.36
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,212.02,152.12
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,156.91,104.77
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,107.1,64.68
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,66.69,36.13
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,30.71,15.47
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,15.58,0.0
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,9.83,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.97,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.85,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,7.71,0.56
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,11.57,3.95
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,16.39,8.2
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,21.22,12.43
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,36.69,25.64
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,52.17,38.75
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,66.22,50.49
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,80.25,62.06
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,88.5,68.68
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,96.75,75.23
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,110.85,86.53
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,124.98,97.75
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,143.7,112.58
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,162.56,127.39
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,176.91,138.52
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,191.44,149.73
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,220.72,172.53
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,250.27,195.27
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,279.03,217.24
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,308.02,239.19
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,318.5,246.81
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,328.94,254.47
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,382.78,296.43
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,438.41,339.04
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,481.55,372.14
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,524.67,405.0
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,509.34,392.42
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,493.39,379.63
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,469.24,360.94
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,451.95,347.26
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,429.85,330.99
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,407.75,314.66
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,481.59,376.17
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,548.22,431.04
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,718.26,564.17
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,861.34,668.87
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,825.94,644.25
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,788.07,618.79
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,743.11,587.34
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,696.98,554.48
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,635.55,507.97
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,575.9,461.89
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,503.88,405.04
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,437.41,351.46
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,339.05,271.71
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,257.77,205.64
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,229.6,181.45
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,200.01,155.18
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,171.67,128.36
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,138.69,97.03
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,102.66,66.42
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,68.91,40.44
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,33.9,18.7
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,17.31,0.0
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,10.81,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,6.39,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,11.16,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,22.37,12.2
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,35.78,22.78
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,54.79,39.59
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,71.73,54.91
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,91.64,71.73
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,112.06,88.75
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,142.03,113.34
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,173.52,139.01
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,204.29,163.83
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,236.24,189.34
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,273.9,219.24
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,313.26,250.12
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,320.71,255.03
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,326.4,258.48
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,360.07,284.24
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,394.41,310.15
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,424.56,332.6
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,455.05,355.12
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,477.12,371.18
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,499.14,387.18
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,504.7,390.5
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,509.59,393.43
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,512.08,394.97
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,514.13,396.23
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,492.48,379.67
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,470.3,362.76
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,502.86,387.83
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,535.1,412.31
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,491.24,379.6
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,447.31,346.86
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,463.55,359.32
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,479.47,371.31
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,415.77,323.35
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,352.84,275.52
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,358.43,280.32
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,363.76,284.76
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,335.65,263.39
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,307.85,242.2
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,317.93,251.73
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,328.71,261.52
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,351.43,281.16
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,369.01,296.32
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,325.72,262.71
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,278.32,225.07
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,313.67,253.28
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,331.32,264.5
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,270.28,212.4
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,218.03,167.67
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,164.17,121.76
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,117.09,82.32
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,85.62,56.6
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,59.94,37.53
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,31.98,18.25
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,16.06,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,9.34,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,9.34,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,15.06,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,25.45,14.39
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,59.15,32.13
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,61.85,36.0
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,53.05,33.39
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,59.48,42.44
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,57.01,42.83
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,73.94,56.98
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,90.86,70.91
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,108.8,85.5
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,126.8,99.95
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,144.93,114.36
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,163.21,128.76
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,179.68,141.59
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,196.4,154.53
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,219.13,172.2
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,242.14,189.94
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,271.16,212.29
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,300.5,234.68
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,329.13,256.33
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,353.61,274.68
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,360.18,279.3
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,366.64,283.92
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,361.39,279.67
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,349.72,270.63
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,405.4,313.19
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,455.04,350.54
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,460.31,354.34
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,465.28,358.16
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,445.64,343.35
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,425.89,328.51
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,415.97,321.37
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,405.91,314.1
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,491.98,385.21
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,576.48,453.25
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,607.93,477.9
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,635.33,499.64
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,654.17,516.52
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,667.6,529.08
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,685.64,545.02
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,692.17,551.51
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,640.03,512.52
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,588.13,472.77
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,531.87,428.36
