Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,30,873.0,102.0,3.1,20.0,748.0,820.61,630.53
2018,8,29,14,45,861.5,100.0,3.05,20.0,710.5,778.21,601.67
2018,8,29,15,0,850.0,98.0,3.0,20.0,673.0,734.0,571.37
2018,8,29,15,15,835.0,95.5,3.0,20.0,630.0,687.44,539.28
2018,8,29,15,30,820.0,93.0,3.0,20.0,587.0,637.35,502.66
2018,8,29,15,45,798.0,91.0,2.85,19.9,539.5,582.8,460.81
2018,8,29,16,0,776.0,89.0,2.7,19.8,492.0,528.47,418.09
2018,8,29,16,15,694.5,95.5,2.7,19.65,429.0,453.52,358.75
2018,8,29,16,30,613.0,102.0,2.7,19.5,366.0,385.37,303.51
2018,8,29,16,45,548.0,98.0,2.7,19.4,311.0,320.64,249.95
2018,8,29,17,0,483.0,94.0,2.7,19.3,256.0,260.87,199.58
2018,8,29,17,15,405.0,84.5,2.65,19.1,204.0,200.42,148.79
2018,8,29,17,30,327.0,75.0,2.6,18.9,152.0,148.63,105.62
2018,8,29,17,45,286.5,59.5,2.6,18.75,114.5,106.1,69.81
2018,8,29,18,0,246.0,44.0,2.6,18.6,77.0,68.36,39.69
2018,8,29,18,15,182.5,31.0,2.6,18.4,49.5,36.58,15.64
2018,8,29,18,30,119.0,18.0,2.6,18.2,22.0,17.69,0.0
2018,8,29,18,45,59.5,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.97,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.85,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,7.23,0.1
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,10.6,3.16
2018,8,30,6,45,0.0,15.5,1.65,17.6,15.5,14.94,6.94
2018,8,30,7,0,0.0,20.0,1.6,17.7,20.0,19.29,10.69
2018,8,30,7,15,0.0,27.5,1.55,17.75,27.5,26.54,16.84
2018,8,30,7,30,0.0,35.0,1.5,17.8,35.0,33.79,22.93
2018,8,30,7,45,0.0,56.0,1.4,17.85,56.0,54.11,39.88
2018,8,30,8,0,0.0,77.0,1.3,17.9,77.0,74.46,56.61
2018,8,30,8,15,2.5,113.0,1.25,17.95,114.5,110.94,86.32
2018,8,30,8,30,5.0,149.0,1.2,18.0,152.0,147.92,115.88
2018,8,30,8,45,16.5,186.5,1.15,18.1,196.5,192.53,151.13
2018,8,30,9,0,28.0,224.0,1.1,18.2,241.0,242.18,189.6
2018,8,30,9,15,28.5,230.0,1.15,18.3,248.5,250.0,195.02
2018,8,30,9,30,29.0,236.0,1.2,18.4,256.0,257.79,200.62
2018,8,30,9,45,45.0,256.0,1.2,18.55,289.0,292.24,226.99
2018,8,30,10,0,61.0,276.0,1.2,18.7,322.0,327.77,253.73
2018,8,30,10,15,95.5,312.5,1.3,18.8,387.5,403.8,311.03
2018,8,30,10,30,130.0,349.0,1.4,18.9,453.0,475.61,363.88
2018,8,30,10,45,143.5,372.5,1.55,19.0,490.5,516.08,393.0
2018,8,30,11,0,157.0,396.0,1.7,19.1,528.0,556.66,422.19
2018,8,30,11,15,120.5,400.5,1.8,19.15,503.0,529.75,401.42
2018,8,30,11,30,84.0,405.0,1.9,19.2,478.0,493.15,374.01
2018,8,30,11,45,127.5,413.5,2.05,19.25,525.0,553.32,419.42
2018,8,30,12,0,171.0,422.0,2.2,19.3,572.0,605.39,458.05
2018,8,30,12,15,219.0,418.5,2.3,19.3,610.5,648.64,490.39
2018,8,30,12,30,267.0,415.0,2.4,19.3,649.0,698.94,527.36
2018,8,30,12,45,426.5,338.0,2.55,19.35,706.5,777.05,588.09
2018,8,30,13,0,586.0,261.0,2.7,19.4,764.0,845.82,641.39
2018,8,30,13,15,504.5,291.0,2.85,19.35,718.0,789.3,600.6
2018,8,30,13,30,423.0,321.0,3.0,19.3,672.0,735.22,561.72
2018,8,30,13,45,433.5,303.0,3.15,19.25,653.5,715.67,550.03
2018,8,30,14,0,444.0,285.0,3.3,19.2,635.0,693.98,536.37
2018,8,30,14,15,643.5,199.5,3.4,19.15,685.0,762.09,592.14
2018,8,30,14,30,843.0,114.0,3.5,19.1,735.0,810.38,628.37
2018,8,30,14,45,831.5,111.5,3.65,19.0,697.5,768.1,599.83
2018,8,30,15,0,820.0,109.0,3.8,18.9,660.0,724.09,570.2
2018,8,30,15,15,804.0,106.5,3.8,18.9,617.5,675.47,535.82
2018,8,30,15,30,788.0,104.0,3.8,18.9,575.0,626.0,498.44
2018,8,30,15,45,766.0,100.5,4.05,18.7,528.0,571.3,457.08
2018,8,30,16,0,744.0,97.0,4.3,18.5,481.0,516.9,414.62
2018,8,30,16,15,713.0,94.0,4.35,18.3,431.0,459.26,367.85
2018,8,30,16,30,682.0,91.0,4.4,18.1,381.0,403.21,320.97
2018,8,30,16,45,638.0,86.0,4.5,17.95,329.0,342.18,268.96
2018,8,30,17,0,594.0,81.0,4.6,17.8,277.0,285.11,219.05
2018,8,30,17,15,534.0,74.0,4.65,17.6,226.5,225.86,167.21
2018,8,30,17,30,474.0,67.0,4.7,17.4,176.0,173.08,121.06
2018,8,30,17,45,385.0,56.5,4.7,17.2,130.0,118.12,75.89
2018,8,30,18,0,296.0,46.0,4.7,17.0,84.0,74.52,42.84
2018,8,30,18,15,193.0,31.5,4.65,16.9,52.0,36.61,14.57
2018,8,30,18,30,90.0,17.0,4.6,16.8,20.0,16.71,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.7,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.97,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.85,0.0
2018,8,31,6,15,0.0,8.5,4.45,16.1,8.5,8.19,0.85
2018,8,31,6,30,0.0,13.0,4.4,16.2,13.0,12.53,4.78
2018,8,31,6,45,0.0,18.0,4.35,16.35,18.0,17.36,9.0
2018,8,31,7,0,0.0,23.0,4.3,16.5,23.0,22.19,13.19
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,29.44,19.36
2018,8,31,7,30,0.0,38.0,4.1,16.8,38.0,36.69,25.45
2018,8,31,7,45,0.0,52.5,3.95,16.95,52.5,50.72,37.17
2018,8,31,8,0,0.0,67.0,3.8,17.1,67.0,64.77,48.75
2018,8,31,8,15,0.0,91.0,3.6,17.35,91.0,88.08,67.84
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,111.56,86.79
2018,8,31,8,45,1.0,140.5,3.25,17.8,141.0,137.25,107.32
2018,8,31,9,0,2.0,166.0,3.1,18.0,167.0,163.15,127.74
2018,8,31,9,15,6.5,192.0,3.0,18.25,196.5,192.25,150.55
2018,8,31,9,30,11.0,218.0,2.9,18.5,226.0,221.81,173.44
2018,8,31,9,45,15.0,240.5,2.75,18.75,251.5,247.89,193.28
2018,8,31,10,0,19.0,263.0,2.6,19.0,277.0,274.29,213.15
2018,8,31,10,15,27.5,293.0,2.65,19.2,314.5,318.62,246.83
2018,8,31,10,30,36.0,323.0,2.7,19.4,352.0,358.18,276.43
2018,8,31,10,45,45.5,345.5,2.7,19.6,383.0,391.28,300.9
2018,8,31,11,0,55.0,368.0,2.7,19.8,414.0,424.72,325.41
2018,8,31,11,15,77.5,388.0,2.9,19.85,454.0,468.06,358.11
2018,8,31,11,30,100.0,408.0,3.1,19.9,494.0,511.79,390.83
2018,8,31,11,45,139.5,418.0,3.3,19.95,539.0,569.79,434.36
2018,8,31,12,0,179.0,428.0,3.5,20.0,584.0,619.54,471.58
2018,8,31,12,15,262.5,405.5,3.8,19.9,634.5,685.41,522.55
2018,8,31,12,30,346.0,383.0,4.1,19.8,685.0,741.68,566.38
2018,8,31,12,45,553.5,279.0,4.35,19.75,755.5,837.32,642.29
2018,8,31,13,0,761.0,175.0,4.6,19.7,826.0,918.19,703.58
2018,8,31,13,15,842.5,131.5,4.9,19.55,839.0,932.02,715.82
2018,8,31,13,30,924.0,88.0,5.2,19.4,852.0,945.28,728.22
2018,8,31,13,45,919.0,87.5,5.5,19.25,828.5,919.62,713.09
2018,8,31,14,0,914.0,87.0,5.8,19.1,805.0,890.9,695.63
2018,8,31,14,15,857.5,106.5,6.0,18.9,759.0,837.12,659.16
2018,8,31,14,30,801.0,126.0,6.2,18.7,713.0,787.26,624.99
2018,8,31,14,45,642.5,178.0,6.4,18.45,633.0,691.47,554.03
2018,8,31,15,0,484.0,230.0,6.6,18.2,553.0,600.09,481.89
2018,8,31,15,15,574.5,183.0,6.6,18.2,542.0,595.04,480.57
2018,8,31,15,30,665.0,136.0,6.6,18.2,531.0,578.54,469.45
2018,8,31,15,45,569.0,148.5,6.7,17.85,467.0,501.27,407.56
2018,8,31,16,0,473.0,161.0,6.8,17.5,403.0,429.66,349.36
2018,8,31,16,15,363.0,162.5,6.7,17.35,337.0,350.65,284.24
2018,8,31,16,30,253.0,164.0,6.6,17.2,271.0,279.59,225.4
2018,8,31,16,45,266.5,139.5,6.5,17.0,238.5,245.29,196.04
2018,8,31,17,0,280.0,115.0,6.4,16.8,206.0,209.27,164.2
2018,8,31,17,15,314.5,92.0,6.3,16.6,177.0,180.38,136.71
2018,8,31,17,30,349.0,69.0,6.2,16.4,148.0,145.38,103.18
2018,8,31,17,45,247.5,57.0,6.05,16.2,105.5,95.62,63.35
2018,8,31,18,0,146.0,45.0,5.9,16.0,63.0,57.65,35.3
2018,8,31,18,15,106.0,29.5,5.75,15.95,39.5,30.91,11.31
2018,8,31,18,30,66.0,14.0,5.6,15.9,16.0,13.76,0.0
2018,8,31,18,45,33.0,7.0,5.5,15.8,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,0.0,3.0,2.85,15.5,3.0,2.95,0.0
2018,9,1,6,0,0.0,6.0,2.9,15.7,6.0,5.78,0.0
2018,9,1,6,15,0.0,13.0,2.7,15.85,13.0,12.53,4.27
2018,9,1,6,30,0.0,20.0,2.5,16.0,20.0,19.29,10.41
2018,9,1,6,45,0.0,28.5,2.3,16.2,28.5,27.5,17.57
2018,9,1,7,0,0.0,37.0,2.1,16.4,37.0,35.72,24.67
2018,9,1,7,15,0.0,42.0,1.95,16.5,42.0,40.56,28.81
2018,9,1,7,30,0.0,47.0,1.8,16.6,47.0,45.4,32.85
2018,9,1,7,45,0.0,58.5,1.65,16.75,58.5,56.53,42.1
2018,9,1,8,0,0.0,70.0,1.5,16.9,70.0,67.67,51.22
2018,9,1,8,15,0.0,92.0,1.55,17.05,92.0,89.06,68.69
2018,9,1,8,30,0.0,114.0,1.6,17.2,114.0,110.59,86.02
2018,9,1,8,45,0.0,122.5,1.6,17.35,122.5,118.92,92.43
2018,9,1,9,0,0.0,131.0,1.6,17.5,131.0,127.27,98.83
2018,9,1,9,15,0.5,142.0,1.75,17.65,142.5,138.46,107.52
2018,9,1,9,30,1.0,153.0,1.9,17.8,154.0,149.71,116.23
2018,9,1,9,45,1.5,161.0,2.1,17.95,162.0,158.06,122.6
2018,9,1,10,0,2.0,169.0,2.3,18.1,170.0,166.45,129.0
2018,9,1,10,15,3.5,176.0,2.45,18.15,178.5,174.75,135.41
2018,9,1,10,30,5.0,183.0,2.6,18.2,187.0,183.14,141.9
2018,9,1,10,45,6.0,189.5,2.75,18.25,194.5,190.65,147.68
2018,9,1,11,0,7.0,196.0,2.9,18.3,202.0,198.18,153.49
2018,9,1,11,15,6.5,191.5,3.1,18.35,197.0,193.38,149.6
2018,9,1,11,30,6.0,187.0,3.3,18.4,192.0,188.54,145.72
2018,9,1,11,45,7.0,196.0,3.5,18.4,202.0,198.51,153.59
2018,9,1,12,0,8.0,205.0,3.7,18.4,212.0,208.47,161.44
2018,9,1,12,15,8.0,206.5,3.8,18.4,213.5,209.97,162.61
2018,9,1,12,30,8.0,208.0,3.9,18.4,215.0,211.43,163.8
2018,9,1,12,45,8.0,209.0,4.05,18.4,216.0,212.36,164.6
2018,9,1,13,0,8.0,210.0,4.2,18.4,217.0,213.24,165.43
2018,9,1,13,15,7.5,208.0,4.35,18.3,214.5,210.64,163.59
2018,9,1,13,30,7.0,206.0,4.5,18.2,212.0,208.02,161.77
2018,9,1,13,45,142.0,187.5,4.65,18.1,299.0,325.08,259.63
2018,9,1,14,0,277.0,169.0,4.8,18.0,386.0,425.58,342.37
2018,9,1,14,15,476.5,159.0,4.9,17.9,514.0,577.06,463.42
2018,9,1,14,30,676.0,149.0,5.0,17.8,642.0,710.71,566.55
2018,9,1,14,45,664.5,143.5,5.1,17.65,607.0,670.85,537.69
2018,9,1,15,0,653.0,138.0,5.2,17.5,572.0,629.78,507.43
2018,9,1,15,15,671.0,135.0,5.2,17.5,555.0,610.65,492.93
2018,9,1,15,30,689.0,132.0,5.2,17.5,538.0,588.09,475.21
2018,9,1,15,45,613.5,131.5,5.25,17.2,471.0,508.89,412.82
2018,9,1,16,0,538.0,131.0,5.3,16.9,404.0,435.45,353.83
2018,9,1,16,15,403.0,142.0,5.25,16.75,334.5,348.7,282.52
2018,9,1,16,30,268.0,153.0,5.2,16.6,265.0,274.4,221.05
2018,9,1,16,45,328.5,126.5,5.15,16.4,245.0,255.38,203.61
2018,9,1,17,0,389.0,100.0,5.1,16.2,225.0,231.38,180.23
2018,9,1,17,15,419.0,84.5,5.05,16.0,196.5,200.36,150.08
2018,9,1,17,30,449.0,69.0,5.0,15.8,168.0,166.55,116.81
2018,9,1,17,45,364.5,56.0,4.95,15.6,122.5,111.85,71.72
2018,9,1,18,0,280.0,43.0,4.9,15.4,77.0,68.08,38.36
2018,9,1,18,15,178.0,28.5,4.9,15.35,46.5,31.54,8.57
2018,9,1,18,30,76.0,14.0,4.9,15.3,16.0,13.76,0.0
2018,9,1,18,45,38.0,7.0,4.85,15.25,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,10.32,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,19.31,0.0
2018,9,2,6,15,186.5,36.0,1.95,15.4,59.5,48.45,25.86
2018,9,2,6,30,267.0,51.0,1.9,15.6,92.0,86.41,54.35
2018,9,2,6,45,181.0,59.0,1.85,15.75,91.5,93.79,65.78
2018,9,2,7,0,95.0,67.0,1.8,15.9,91.0,90.34,67.57
2018,9,2,7,15,47.5,80.0,1.8,16.1,92.0,92.99,71.86
2018,9,2,7,30,0.0,93.0,1.8,16.3,93.0,90.14,70.39
2018,9,2,7,45,0.5,114.0,1.75,16.5,114.0,110.92,87.39
2018,9,2,8,0,1.0,135.0,1.7,16.7,135.0,131.84,104.2
2018,9,2,8,15,4.5,155.5,1.65,16.9,157.5,153.97,121.77
2018,9,2,8,30,8.0,176.0,1.6,17.1,180.0,176.53,139.44
2018,9,2,8,45,11.5,194.5,1.6,17.3,201.0,197.47,155.65
2018,9,2,9,0,15.0,213.0,1.6,17.5,222.0,218.77,171.97
2018,9,2,9,15,15.5,223.0,1.65,17.7,233.0,229.73,180.0
2018,9,2,9,30,16.0,233.0,1.7,17.9,244.0,240.7,188.04
2018,9,2,9,45,14.5,235.5,1.7,18.05,246.0,242.57,188.94
2018,9,2,10,0,13.0,238.0,1.7,18.2,248.0,244.31,189.78
2018,9,2,10,15,17.5,262.0,1.75,18.35,276.0,272.66,211.39
2018,9,2,10,30,22.0,286.0,1.8,18.5,304.0,301.3,232.94
2018,9,2,10,45,27.0,309.0,1.8,18.6,331.5,336.7,259.36
2018,9,2,11,0,32.0,332.0,1.8,18.7,359.0,365.98,280.92
2018,9,2,11,15,33.0,339.0,1.9,18.75,367.0,374.88,287.36
2018,9,2,11,30,34.0,346.0,2.0,18.8,375.0,383.67,293.86
2018,9,2,11,45,37.5,356.5,2.1,18.9,389.0,398.4,304.84
2018,9,2,12,0,41.0,367.0,2.2,19.0,403.0,413.02,315.71
2018,9,2,12,15,46.5,374.0,2.35,18.95,414.5,425.74,325.6
2018,9,2,12,30,52.0,381.0,2.5,18.9,426.0,438.23,335.37
2018,9,2,12,45,62.5,385.5,2.7,18.85,439.0,452.59,346.89
2018,9,2,13,0,73.0,390.0,2.9,18.8,452.0,466.49,358.1
2018,9,2,13,15,86.5,388.0,3.1,18.65,460.0,475.75,366.25
2018,9,2,13,30,100.0,386.0,3.3,18.5,468.0,484.22,373.86
2018,9,2,13,45,214.0,336.5,3.45,18.35,505.0,538.75,419.58
2018,9,2,14,0,328.0,287.0,3.6,18.2,542.0,586.35,459.44
2018,9,2,14,15,557.0,214.0,3.75,18.05,626.5,700.7,550.65
2018,9,2,14,30,786.0,141.0,3.9,17.9,711.0,787.21,617.24
2018,9,2,14,45,713.0,150.0,4.05,17.75,646.0,713.33,564.7
2018,9,2,15,0,640.0,159.0,4.2,17.6,581.0,640.69,510.9
2018,9,2,15,15,597.5,157.0,4.2,17.6,530.5,581.4,465.86
2018,9,2,15,30,555.0,155.0,4.2,17.6,480.0,524.09,421.4
2018,9,2,15,45,544.0,148.5,4.3,17.25,445.0,483.32,390.08
2018,9,2,16,0,533.0,142.0,4.4,16.9,410.0,440.23,355.94
2018,9,2,16,15,518.5,131.5,4.35,16.7,369.5,393.66,317.59
2018,9,2,16,30,504.0,121.0,4.3,16.5,329.0,347.67,278.68
2018,9,2,16,45,480.0,109.0,4.2,16.3,285.0,297.31,235.26
2018,9,2,17,0,456.0,97.0,4.1,16.1,241.0,249.01,192.64
2018,9,2,17,15,412.5,84.0,4.05,15.9,196.0,196.75,146.77
2018,9,2,17,30,369.0,71.0,4.0,15.7,151.0,149.23,105.14
2018,9,2,17,45,293.0,57.0,3.9,15.5,109.5,100.8,65.47
2018,9,2,18,0,217.0,43.0,3.8,15.3,68.0,61.34,35.27
2018,9,2,18,15,126.5,26.0,3.75,15.25,39.0,26.79,4.35
2018,9,2,18,30,36.0,9.0,3.7,15.2,10.0,8.85,0.0
2018,9,2,18,45,18.0,4.5,3.65,15.15,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.93,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,7.71,0.0
2018,9,3,6,15,0.0,17.5,2.0,15.3,17.5,16.88,7.54
2018,9,3,6,30,0.0,27.0,2.0,15.5,27.0,26.06,16.03
2018,9,3,6,45,0.0,39.5,2.0,15.7,39.5,38.15,26.55
2018,9,3,7,0,0.0,52.0,2.0,15.9,52.0,50.24,36.98
2018,9,3,7,15,0.0,61.0,1.95,16.05,61.0,58.95,44.4
2018,9,3,7,30,0.0,70.0,1.9,16.2,70.0,67.68,51.67
2018,9,3,7,45,0.0,92.0,1.9,16.4,92.0,89.13,69.41
2018,9,3,8,0,0.0,114.0,1.9,16.6,114.0,110.68,86.94
2018,9,3,8,15,1.0,136.5,1.85,16.75,137.0,133.35,105.13
2018,9,3,8,30,2.0,159.0,1.8,16.9,160.0,156.2,123.21
2018,9,3,8,45,5.5,177.5,1.8,17.1,181.0,176.81,139.32
2018,9,3,9,0,9.0,196.0,1.8,17.3,202.0,197.79,155.57
2018,9,3,9,15,13.0,216.0,1.8,17.4,225.0,220.97,173.47
2018,9,3,9,30,17.0,236.0,1.8,17.5,248.0,244.51,191.49
2018,9,3,9,45,18.0,249.0,1.8,17.65,262.0,258.95,202.15
2018,9,3,10,0,19.0,262.0,1.8,17.8,276.0,273.44,212.84
2018,9,3,10,15,35.0,296.5,1.85,17.95,323.5,329.04,255.42
2018,9,3,10,30,51.0,331.0,1.9,18.1,371.0,380.19,293.81
2018,9,3,10,45,87.0,363.5,2.0,18.2,434.5,448.22,345.13
2018,9,3,11,0,123.0,396.0,2.1,18.3,498.0,525.5,402.11
2018,9,3,11,15,144.5,406.5,2.15,18.35,528.5,559.21,426.49
2018,9,3,11,30,166.0,417.0,2.2,18.4,559.0,592.91,451.0
2018,9,3,11,45,155.0,419.5,2.25,18.45,552.5,586.56,445.79
2018,9,3,12,0,144.0,422.0,2.3,18.5,546.0,579.36,440.3
2018,9,3,12,15,124.5,419.0,2.4,18.5,526.0,557.38,424.23
2018,9,3,12,30,105.0,416.0,2.5,18.5,506.0,526.47,401.75
2018,9,3,12,45,109.5,412.0,2.6,18.55,505.0,525.69,401.91
2018,9,3,13,0,114.0,408.0,2.7,18.6,504.0,532.49,407.37
2018,9,3,13,15,113.0,399.0,2.8,18.5,492.5,519.97,398.9
2018,9,3,13,30,112.0,390.0,2.9,18.4,481.0,507.01,390.18
2018,9,3,13,45,220.0,339.0,3.05,18.35,511.5,553.69,429.61
2018,9,3,14,0,328.0,288.0,3.2,18.3,542.0,586.84,458.52
2018,9,3,14,15,489.5,229.0,3.3,18.1,590.5,656.25,515.03
2018,9,3,14,30,651.0,170.0,3.4,17.9,639.0,709.76,558.93
2018,9,3,14,45,609.5,170.0,3.55,17.75,591.0,653.44,517.6
2018,9,3,15,0,568.0,170.0,3.7,17.6,543.0,598.26,476.92
2018,9,3,15,15,554.5,163.0,3.7,17.6,506.5,556.65,445.55
2018,9,3,15,30,541.0,156.0,3.7,17.6,470.0,514.68,413.22
2018,9,3,15,45,525.5,147.5,3.75,17.2,431.5,467.5,376.88
2018,9,3,16,0,510.0,139.0,3.8,16.8,393.0,423.18,341.73
2018,9,3,16,15,496.0,129.0,3.75,16.65,354.5,378.57,304.96
2018,9,3,16,30,482.0,119.0,3.7,16.5,316.0,334.52,267.66
2018,9,3,16,45,452.5,108.0,3.6,16.3,272.5,284.35,224.6
2018,9,3,17,0,423.0,97.0,3.5,16.1,229.0,236.88,182.97
2018,9,3,17,15,369.5,84.0,3.35,15.95,183.5,183.99,137.13
2018,9,3,17,30,316.0,71.0,3.2,15.8,138.0,137.05,96.75
2018,9,3,17,45,246.0,56.0,3.1,15.6,99.0,91.91,59.96
2018,9,3,18,0,176.0,41.0,3.0,15.4,60.0,55.06,31.61
2018,9,3,18,15,103.5,25.0,2.85,15.3,34.5,25.17,0.36
2018,9,3,18,30,31.0,9.0,2.7,15.2,9.0,8.85,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.15,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,50.5,8.5,2.6,15.35,11.0,8.36,0.0
2018,9,4,6,0,101.0,17.0,2.7,15.6,22.0,15.52,0.0
2018,9,4,6,15,185.5,28.5,2.75,15.8,51.0,41.0,19.66
2018,9,4,6,30,270.0,40.0,2.8,16.0,80.0,75.73,45.27
2018,9,4,6,45,191.5,39.0,2.8,16.25,73.0,76.64,50.93
2018,9,4,7,0,113.0,38.0,2.8,16.5,66.0,66.72,47.09
2018,9,4,7,15,56.5,42.0,2.75,16.7,56.0,59.26,43.28
2018,9,4,7,30,0.0,46.0,2.7,16.9,46.0,44.43,31.98
2018,9,4,7,45,0.0,54.0,2.6,17.1,54.0,52.17,38.39
2018,9,4,8,0,0.0,62.0,2.5,17.3,62.0,59.92,44.71
2018,9,4,8,15,0.0,83.0,2.4,17.45,83.0,80.28,61.4
2018,9,4,8,30,0.0,104.0,2.3,17.6,104.0,100.8,78.0
2018,9,4,8,45,0.0,123.5,2.25,17.75,123.5,119.94,93.26
2018,9,4,9,0,0.0,143.0,2.2,17.9,143.0,139.14,108.4
2018,9,4,9,15,1.0,160.0,2.2,18.05,160.5,156.65,122.08
2018,9,4,9,30,2.0,177.0,2.2,18.2,178.0,174.3,135.74
2018,9,4,9,45,5.5,195.5,2.15,18.35,199.5,195.53,152.21
2018,9,4,10,0,9.0,214.0,2.1,18.5,221.0,217.06,168.75
2018,9,4,10,15,15.5,250.0,2.1,18.65,262.0,258.97,201.05
2018,9,4,10,30,22.0,286.0,2.1,18.8,303.0,301.41,233.24
2018,9,4,10,45,29.0,310.5,2.1,18.9,334.0,340.32,262.41
2018,9,4,11,0,36.0,335.0,2.1,19.0,365.0,373.08,286.68
2018,9,4,11,15,41.5,349.5,2.2,19.05,384.5,394.14,302.31
2018,9,4,11,30,47.0,364.0,2.3,19.1,404.0,415.22,317.99
2018,9,4,11,45,58.5,380.0,2.35,19.15,430.0,443.59,339.15
2018,9,4,12,0,70.0,396.0,2.4,19.2,456.0,471.89,360.12
2018,9,4,12,15,84.0,402.0,2.5,19.2,474.0,491.8,375.29
2018,9,4,12,30,98.0,408.0,2.6,19.2,492.0,511.31,390.21
2018,9,4,12,45,89.5,400.0,2.7,19.2,476.0,493.91,377.51
2018,9,4,13,0,81.0,392.0,2.8,19.2,460.0,476.32,364.82
2018,9,4,13,15,66.5,372.5,2.95,19.05,427.5,440.93,339.03
2018,9,4,13,30,52.0,353.0,3.1,18.9,395.0,405.85,313.21
2018,9,4,13,45,146.0,304.0,3.3,18.8,417.5,443.81,346.55
2018,9,4,14,0,240.0,255.0,3.5,18.7,440.0,475.81,374.82
2018,9,4,14,15,440.5,202.0,3.65,18.5,524.0,586.11,464.04
2018,9,4,14,30,641.0,149.0,3.8,18.3,608.0,678.1,537.04
2018,9,4,14,45,630.0,144.5,3.95,18.15,575.5,640.82,510.0
2018,9,4,15,0,619.0,140.0,4.1,18.0,543.0,602.4,481.95
2018,9,4,15,15,606.0,134.0,4.1,18.0,506.5,560.12,449.78
2018,9,4,15,30,593.0,128.0,4.1,18.0,470.0,517.31,416.56
2018,9,4,15,45,573.5,122.0,4.15,17.55,429.5,470.38,380.06
2018,9,4,16,0,554.0,116.0,4.2,17.1,389.0,424.0,343.02
2018,9,4,16,15,531.0,110.0,4.15,16.85,349.0,376.72,303.82
2018,9,4,16,30,508.0,104.0,4.1,16.6,309.0,330.85,264.76
2018,9,4,16,45,494.5,95.0,4.05,16.35,271.5,287.18,226.45
2018,9,4,17,0,481.0,86.0,4.0,16.1,234.0,244.35,187.81
2018,9,4,17,15,422.0,75.0,3.9,15.9,186.5,187.49,138.31
2018,9,4,17,30,363.0,64.0,3.8,15.7,139.0,138.59,96.07
2018,9,4,17,45,296.5,51.5,3.7,15.45,101.0,93.91,59.34
2018,9,4,18,0,230.0,39.0,3.6,15.2,63.0,57.05,30.93
2018,9,4,18,15,138.5,24.0,3.5,15.2,36.0,24.07,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.2,9.0,8.85,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.6,2.0,1.97,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.85,0.0
2018,9,5,6,15,0.0,9.5,2.3,14.95,9.5,9.16,1.36
2018,9,5,6,30,0.0,15.0,2.3,15.1,15.0,14.46,6.37
2018,9,5,6,45,0.0,21.5,2.3,15.3,21.5,20.74,11.89
2018,9,5,7,0,0.0,28.0,2.3,15.5,28.0,27.02,17.36
2018,9,5,7,15,0.0,31.0,2.3,15.65,31.0,29.92,19.88
2018,9,5,7,30,0.0,34.0,2.3,15.8,34.0,32.82,22.32
2018,9,5,7,45,0.0,44.5,2.3,16.0,44.5,42.98,30.83
2018,9,5,8,0,0.0,55.0,2.3,16.2,55.0,53.15,39.25
2018,9,5,8,15,0.0,69.0,2.35,16.35,69.0,66.71,50.4
2018,9,5,8,30,0.0,83.0,2.4,16.5,83.0,80.29,61.44
2018,9,5,8,45,0.0,90.0,2.45,16.7,90.0,87.08,66.78
2018,9,5,9,0,0.0,97.0,2.5,16.9,97.0,93.92,72.13
2018,9,5,9,15,0.0,105.5,2.65,17.0,105.5,102.25,78.69
2018,9,5,9,30,0.0,114.0,2.8,17.1,114.0,110.59,85.24
2018,9,5,9,45,0.0,118.0,2.9,17.2,118.0,114.53,88.2
2018,9,5,10,0,0.0,122.0,3.0,17.3,122.0,118.48,91.17
2018,9,5,10,15,0.5,135.5,3.15,17.35,136.0,132.21,102.07
2018,9,5,10,30,1.0,149.0,3.3,17.4,150.0,146.0,112.95
2018,9,5,10,45,3.0,165.5,3.4,17.45,168.0,164.17,127.35
2018,9,5,11,0,5.0,182.0,3.5,17.5,186.0,182.47,141.78
2018,9,5,11,15,7.0,200.5,3.55,17.5,206.5,202.85,157.81
2018,9,5,11,30,9.0,219.0,3.6,17.5,227.0,223.31,173.84
2018,9,5,11,45,13.0,252.0,3.7,17.55,263.5,260.31,202.74
2018,9,5,12,0,17.0,285.0,3.8,17.6,300.0,297.48,231.52
2018,9,5,12,15,16.5,283.5,3.9,17.55,298.0,295.49,229.96
2018,9,5,12,30,16.0,282.0,4.0,17.5,296.0,293.43,228.49
2018,9,5,12,45,16.5,282.0,4.05,17.45,296.0,293.77,228.93
2018,9,5,13,0,17.0,282.0,4.1,17.4,296.0,294.05,229.35
2018,9,5,13,15,33.5,294.0,4.2,17.3,321.0,328.24,256.82
2018,9,5,13,30,50.0,306.0,4.3,17.2,346.0,354.94,278.38
2018,9,5,13,45,72.5,330.0,4.35,17.1,386.5,398.64,313.05
2018,9,5,14,0,95.0,354.0,4.4,17.0,427.0,441.11,346.51
2018,9,5,14,15,87.5,336.5,4.45,16.9,401.5,413.58,325.79
2018,9,5,14,30,80.0,319.0,4.5,16.8,376.0,386.29,305.34
2018,9,5,14,45,71.0,297.5,4.55,16.7,346.0,354.04,280.83
2018,9,5,15,0,62.0,276.0,4.6,16.6,316.0,322.35,256.53
2018,9,5,15,15,51.5,252.0,4.6,16.6,283.5,287.73,229.5
2018,9,5,15,30,41.0,228.0,4.6,16.6,251.0,254.0,202.95
2018,9,5,15,45,39.0,208.0,4.65,16.35,228.5,230.33,184.61
2018,9,5,16,0,37.0,188.0,4.7,16.1,206.0,206.86,166.17
2018,9,5,16,15,52.0,170.0,4.65,15.95,192.5,193.83,156.03
2018,9,5,16,30,67.0,152.0,4.6,15.8,179.0,179.19,144.12
2018,9,5,16,45,103.0,134.0,4.55,15.65,168.5,172.75,138.22
2018,9,5,17,0,139.0,116.0,4.5,15.5,158.0,159.71,125.83
2018,9,5,17,15,118.5,95.0,4.45,15.35,126.0,124.9,95.97
2018,9,5,17,30,98.0,74.0,4.4,15.2,94.0,92.52,68.23
2018,9,5,17,45,63.5,54.5,4.35,15.0,66.0,62.16,43.17
2018,9,5,18,0,29.0,35.0,4.3,14.8,38.0,35.99,21.42
2018,9,5,18,15,14.5,20.0,4.25,14.75,21.5,18.98,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,4.91,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.97,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.93,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.0,9.5,9.16,1.29
2018,9,6,6,30,0.0,15.0,2.2,14.1,15.0,14.46,6.4
2018,9,6,6,45,0.0,22.5,2.15,14.25,22.5,21.7,12.77
2018,9,6,7,0,0.0,30.0,2.1,14.4,30.0,28.95,19.1
2018,9,6,7,15,0.0,37.0,2.1,14.6,37.0,35.72,24.92
2018,9,6,7,30,0.0,44.0,2.1,14.8,44.0,42.49,30.65
2018,9,6,7,45,0.0,53.0,2.1,15.0,53.0,51.2,37.93
2018,9,6,8,0,0.0,62.0,2.1,15.2,62.0,59.92,45.12
2018,9,6,8,15,0.0,72.5,2.2,15.4,72.5,70.1,53.44
2018,9,6,8,30,0.0,83.0,2.3,15.6,83.0,80.29,61.67
2018,9,6,8,45,0.0,93.0,2.4,15.85,93.0,90.01,69.44
2018,9,6,9,0,0.0,103.0,2.5,16.1,103.0,99.8,77.19
2018,9,6,9,15,0.0,112.5,2.7,16.3,112.5,109.12,84.53
2018,9,6,9,30,0.0,122.0,2.9,16.5,122.0,118.46,91.84
2018,9,6,9,45,0.5,132.0,3.05,16.65,132.5,128.7,99.89
2018,9,6,10,0,1.0,142.0,3.2,16.8,143.0,139.0,107.95
2018,9,6,10,15,3.0,161.5,3.3,16.95,164.0,160.03,124.64
2018,9,6,10,30,5.0,181.0,3.4,17.1,185.0,181.23,141.33
2018,9,6,10,45,6.0,189.5,3.5,17.25,194.5,190.72,148.62
2018,9,6,11,0,7.0,198.0,3.6,17.4,204.0,200.24,155.96
2018,9,6,11,15,8.5,212.5,3.6,17.5,219.5,216.24,168.41
2018,9,6,11,30,10.0,227.0,3.6,17.6,235.0,232.29,180.83
2018,9,6,11,45,13.5,256.5,3.65,17.7,268.0,265.34,206.54
2018,9,6,12,0,17.0,286.0,3.7,17.8,301.0,298.53,232.12
2018,9,6,12,15,19.5,299.0,3.65,17.9,316.0,314.1,243.97
2018,9,6,12,30,22.0,312.0,3.6,18.0,331.0,329.61,255.79
2018,9,6,12,45,21.5,305.5,3.6,18.1,324.0,322.36,250.19
2018,9,6,13,0,21.0,299.0,3.6,18.2,317.0,315.05,244.63
2018,9,6,13,15,18.5,285.0,3.6,18.25,300.5,298.24,231.78
2018,9,6,13,30,16.0,271.0,3.6,18.3,284.0,281.47,218.96
2018,9,6,13,45,126.0,237.5,3.65,18.35,334.0,356.27,281.6
2018,9,6,14,0,236.0,204.0,3.7,18.4,384.0,417.78,332.75
2018,9,6,14,15,455.0,165.0,3.7,18.4,494.0,560.55,446.86
2018,9,6,14,30,674.0,126.0,3.7,18.4,604.0,675.04,534.68
2018,9,6,14,45,489.0,154.0,3.7,18.4,491.0,541.07,431.91
2018,9,6,15,0,304.0,182.0,3.7,18.4,378.0,414.42,331.8
2018,9,6,15,15,161.0,191.5,3.7,18.4,294.5,303.83,242.98
2018,9,6,15,30,18.0,201.0,3.7,18.4,211.0,208.33,164.4
2018,9,6,15,45,273.5,152.5,3.75,18.15,285.5,317.13,256.29
2018,9,6,16,0,529.0,104.0,3.8,17.9,360.0,394.93,319.22
2018,9,6,16,15,632.5,87.5,3.8,17.7,360.5,398.71,319.97
2018,9,6,16,30,736.0,71.0,3.8,17.5,361.0,390.43,309.36
2018,9,6,16,45,694.0,66.5,3.85,17.25,308.5,328.52,255.56
2018,9,6,17,0,652.0,62.0,3.9,17.0,256.0,270.15,203.66
2018,9,6,17,15,589.5,56.0,3.85,16.75,205.0,209.23,149.76
2018,9,6,17,30,527.0,50.0,3.8,16.5,154.0,155.08,102.33
2018,9,6,17,45,427.5,42.0,3.75,16.2,109.5,100.99,59.03
2018,9,6,18,0,328.0,34.0,3.7,15.9,65.0,58.69,27.87
2018,9,6,18,15,197.0,21.5,3.7,15.8,37.0,22.58,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.7,9.0,8.85,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,68.0,8.0,2.5,14.2,11.0,0.0,0.0
2018,9,7,6,0,136.0,16.0,2.5,14.4,22.0,17.35,0.0
2018,9,7,6,15,237.0,24.5,2.45,14.6,51.5,40.78,17.06
2018,9,7,6,30,338.0,33.0,2.4,14.8,81.0,77.69,43.98
2018,9,7,6,45,237.5,29.5,2.4,15.05,70.0,76.14,48.75
2018,9,7,7,0,137.0,26.0,2.4,15.3,59.0,61.29,41.88
2018,9,7,7,15,68.5,33.0,2.35,15.5,49.5,54.63,39.29
2018,9,7,7,30,0.0,40.0,2.3,15.7,40.0,38.62,27.24
2018,9,7,7,45,0.0,49.0,2.25,15.9,49.0,47.33,34.53
2018,9,7,8,0,0.0,58.0,2.2,16.1,58.0,56.05,41.71
2018,9,7,8,15,0.0,81.0,2.2,16.35,81.0,78.34,60.1
2018,9,7,8,30,0.0,104.0,2.2,16.6,104.0,100.82,78.37
2018,9,7,8,45,0.0,123.5,2.2,16.8,123.5,119.98,93.69
2018,9,7,9,0,0.0,143.0,2.2,17.0,143.0,139.2,108.9
2018,9,7,9,15,1.0,156.5,2.2,17.25,157.0,153.26,119.8
2018,9,7,9,30,2.0,170.0,2.2,17.5,171.0,167.42,130.72
2018,9,7,9,45,4.0,185.0,2.15,17.7,187.5,183.98,143.5
2018,9,7,10,0,6.0,200.0,2.1,17.9,204.0,200.7,156.31
2018,9,7,10,15,8.5,219.5,2.15,18.0,226.0,222.5,173.14
2018,9,7,10,30,11.0,239.0,2.2,18.1,248.0,244.48,189.98
2018,9,7,10,45,13.0,254.0,2.25,18.25,264.5,261.63,202.93
2018,9,7,11,0,15.0,269.0,2.3,18.4,281.0,278.85,215.91
2018,9,7,11,15,20.5,293.0,2.45,18.5,310.0,308.52,238.62
2018,9,7,11,30,26.0,317.0,2.6,18.6,339.0,346.31,267.27
2018,9,7,11,45,40.0,345.0,2.75,18.65,379.0,389.34,300.06
2018,9,7,12,0,54.0,373.0,2.9,18.7,419.0,432.5,332.66
2018,9,7,12,15,65.0,383.5,3.1,18.7,438.5,454.19,349.31
2018,9,7,12,30,76.0,394.0,3.3,18.7,458.0,475.57,365.83
2018,9,7,12,45,70.0,384.5,3.5,18.75,443.0,459.16,353.76
2018,9,7,13,0,64.0,375.0,3.7,18.8,428.0,442.58,341.68
2018,9,7,13,15,54.0,355.5,3.95,18.75,399.5,411.69,318.84
2018,9,7,13,30,44.0,336.0,4.2,18.7,371.0,381.0,295.97
2018,9,7,13,45,184.5,277.0,4.45,18.65,418.0,455.92,359.47
2018,9,7,14,0,325.0,218.0,4.7,18.6,465.0,515.64,410.38
2018,9,7,14,15,617.5,152.0,4.85,18.55,596.0,679.43,541.07
2018,9,7,14,30,910.0,86.0,5.0,18.5,727.0,813.77,641.58
2018,9,7,14,45,897.5,85.0,5.15,18.45,688.0,769.82,610.68
2018,9,7,15,0,885.0,84.0,5.3,18.4,649.0,724.06,578.92
2018,9,7,15,15,869.5,82.0,5.3,18.4,605.0,673.67,542.46
2018,9,7,15,30,854.0,80.0,5.3,18.4,561.0,622.26,502.41
2018,9,7,15,45,832.0,77.0,5.35,18.2,512.0,566.78,458.51
2018,9,7,16,0,810.0,74.0,5.4,18.0,463.0,509.72,412.09
2018,9,7,16,15,781.5,70.5,5.35,17.8,411.5,449.57,361.64
2018,9,7,16,30,753.0,67.0,5.3,17.6,360.0,390.95,310.97
2018,9,7,16,45,713.0,62.5,5.25,17.45,307.5,328.95,256.32
2018,9,7,17,0,673.0,58.0,5.2,17.3,255.0,270.44,203.5
2018,9,7,17,15,610.0,53.0,5.1,17.05,204.0,209.22,148.9
2018,9,7,17,30,547.0,48.0,5.0,16.8,153.0,155.01,101.19
2018,9,7,17,45,444.0,39.5,4.85,16.55,107.5,99.14,56.61
2018,9,7,18,0,341.0,31.0,4.7,16.3,62.0,55.47,24.42
2018,9,7,18,15,204.5,20.0,4.6,16.2,35.0,22.56,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.1,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.0,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.3,27.0,21.79,0.0
2018,9,8,6,15,334.0,29.0,4.5,15.5,65.0,51.81,21.54
2018,9,8,6,30,474.0,38.0,4.5,15.7,103.0,99.95,56.1
2018,9,8,6,45,385.0,55.0,4.55,15.9,123.0,129.62,86.87
2018,9,8,7,0,296.0,72.0,4.6,16.1,143.0,147.56,108.45
2018,9,8,7,15,278.5,97.5,4.55,16.3,177.0,184.15,142.23
2018,9,8,7,30,261.0,123.0,4.5,16.5,211.0,220.23,174.56
2018,9,8,7,45,358.0,128.0,4.45,16.7,270.0,284.13,227.75
2018,9,8,8,0,455.0,133.0,4.4,16.9,329.0,355.56,286.86
2018,9,8,8,15,457.5,149.5,4.35,17.1,367.0,398.71,322.42
2018,9,8,8,30,460.0,166.0,4.3,17.3,405.0,441.23,356.5
2018,9,8,8,45,497.0,173.5,4.25,17.5,453.0,495.17,399.03
2018,9,8,9,0,534.0,181.0,4.2,17.7,501.0,551.31,442.28
2018,9,8,9,15,689.5,140.0,4.2,17.85,583.0,645.69,516.41
2018,9,8,9,30,845.0,99.0,4.2,18.0,665.0,742.71,588.17
2018,9,8,9,45,879.5,91.5,4.15,18.15,708.0,793.08,622.61
2018,9,8,10,0,914.0,84.0,4.1,18.3,751.0,842.93,656.45
2018,9,8,10,15,920.5,86.0,4.1,18.45,780.0,878.26,679.79
2018,9,8,10,30,927.0,88.0,4.1,18.6,809.0,910.74,701.08
2018,9,8,10,45,931.0,89.5,4.15,18.75,830.5,937.42,718.51
2018,9,8,11,0,935.0,91.0,4.2,18.9,852.0,960.81,733.71
2018,9,8,11,15,937.5,91.5,4.3,19.0,866.0,978.32,745.35
2018,9,8,11,30,940.0,92.0,4.4,19.1,880.0,992.29,754.71
2018,9,8,11,45,941.0,92.0,4.5,19.2,885.5,1000.66,760.69
2018,9,8,12,0,942.0,92.0,4.6,19.3,891.0,1005.35,764.3
2018,9,8,12,15,943.0,91.0,4.8,19.3,889.0,1005.24,765.93
2018,9,8,12,30,944.0,90.0,5.0,19.3,887.0,1001.4,765.07
2018,9,8,12,45,946.5,86.5,5.15,19.35,877.5,992.56,760.26
2018,9,8,13,0,949.0,83.0,5.3,19.4,868.0,979.96,752.9
2018,9,8,13,15,945.0,83.0,5.45,19.45,850.5,961.45,741.42
2018,9,8,13,30,941.0,83.0,5.6,19.5,833.0,939.5,727.5
2018,9,8,13,45,934.5,82.5,5.7,19.55,807.5,911.49,708.91
2018,9,8,14,0,928.0,82.0,5.8,19.6,782.0,880.44,688.05
2018,9,8,14,15,920.5,80.5,5.85,19.65,750.0,844.6,663.36
2018,9,8,14,30,913.0,79.0,5.9,19.7,718.0,806.14,636.6
2018,9,8,14,45,903.5,77.5,5.95,19.75,680.5,763.76,606.71
2018,9,8,15,0,894.0,76.0,6.0,19.8,643.0,719.32,575.0
2018,9,8,15,15,879.5,74.0,6.0,19.8,599.5,669.19,538.55
2018,9,8,15,30,865.0,72.0,6.0,19.8,556.0,617.94,498.6
2018,9,8,15,45,847.5,70.0,6.05,19.55,509.0,564.12,455.85
2018,9,8,16,0,830.0,68.0,6.1,19.3,462.0,510.03,411.56
2018,9,8,16,15,803.5,66.0,6.1,19.0,412.0,452.59,363.18
2018,9,8,16,30,777.0,64.0,6.1,18.7,362.0,395.28,313.45
2018,9,8,16,45,735.5,60.5,6.1,18.35,309.0,332.55,258.21
2018,9,8,17,0,694.0,57.0,6.1,18.0,256.0,273.44,204.85
2018,9,8,17,15,628.0,52.0,6.0,17.6,204.0,210.47,148.79
2018,9,8,17,30,562.0,47.0,5.9,17.2,152.0,154.84,100.04
2018,9,8,17,45,447.0,39.5,5.85,16.8,106.0,97.9,55.27
