Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,14.5,3.35,16.15,16.0,16.68,0.0
2018,9,29,6,30,51.0,22.0,3.5,16.5,26.0,28.22,11.19
2018,9,29,6,45,28.0,34.0,3.7,16.8,36.5,38.07,24.19
2018,9,29,7,0,5.0,46.0,3.9,17.1,47.0,45.72,32.28
2018,9,29,7,15,4.0,40.0,3.85,17.3,41.0,39.75,27.72
2018,9,29,7,30,3.0,34.0,3.8,17.5,35.0,33.83,22.91
2018,9,29,7,45,8.0,69.0,3.75,17.75,72.0,69.93,53.22
2018,9,29,8,0,13.0,104.0,3.7,18.0,109.0,107.33,84.23
2018,9,29,8,15,81.0,144.0,3.65,18.2,180.5,185.0,148.18
2018,9,29,8,30,149.0,184.0,3.6,18.4,252.0,272.25,218.87
2018,9,29,8,45,150.0,204.5,3.55,18.6,279.0,301.58,241.73
2018,9,29,9,0,151.0,225.0,3.5,18.8,306.0,330.71,264.14
2018,9,29,9,15,103.0,238.0,3.45,18.95,295.0,312.45,248.22
2018,9,29,9,30,55.0,251.0,3.4,19.1,284.0,295.54,233.16
2018,9,29,9,45,121.0,270.0,3.4,19.25,348.0,373.95,295.27
2018,9,29,10,0,187.0,289.0,3.4,19.4,412.0,450.15,354.3
2018,9,29,10,15,221.5,295.5,3.5,19.5,447.0,490.69,385.16
2018,9,29,10,30,256.0,302.0,3.6,19.6,482.0,540.36,422.57
2018,9,29,10,45,174.0,289.0,3.65,19.75,413.0,453.49,354.92
2018,9,29,11,0,92.0,276.0,3.7,19.9,344.0,370.84,289.64
2018,9,29,11,15,101.5,298.5,3.75,19.95,374.5,404.9,315.78
2018,9,29,11,30,111.0,321.0,3.8,20.0,405.0,438.84,341.24
2018,9,29,11,45,217.5,315.5,3.85,20.05,481.5,539.15,419.52
2018,9,29,12,0,324.0,310.0,3.9,20.1,558.0,630.44,489.35
2018,9,29,12,15,317.0,308.5,3.95,20.1,550.0,621.8,482.55
2018,9,29,12,30,310.0,307.0,4.0,20.1,542.0,611.86,475.38
2018,9,29,12,45,217.0,317.5,4.0,20.15,481.0,528.33,411.11
2018,9,29,13,0,124.0,328.0,4.0,20.2,420.0,455.0,353.59
2018,9,29,13,15,119.5,322.0,4.05,20.15,408.5,442.32,344.6
2018,9,29,13,30,115.0,316.0,4.1,20.1,397.0,429.37,335.15
2018,9,29,13,45,112.0,304.0,4.1,20.05,380.5,410.94,321.61
2018,9,29,14,0,109.0,292.0,4.1,20.0,364.0,385.1,302.41
2018,9,29,14,15,94.5,274.0,4.1,19.9,334.0,351.62,276.89
2018,9,29,14,30,80.0,256.0,4.1,19.8,304.0,318.9,251.77
2018,9,29,14,45,96.0,241.0,4.1,19.7,295.0,311.01,246.65
2018,9,29,15,0,112.0,226.0,4.1,19.6,286.0,307.08,244.37
2018,9,29,15,15,150.5,204.5,4.1,19.6,277.5,302.05,241.42
2018,9,29,15,30,189.0,183.0,4.1,19.6,269.0,293.24,234.97
2018,9,29,15,45,283.0,152.0,4.0,19.35,264.5,302.1,242.42
2018,9,29,16,0,377.0,121.0,3.9,19.1,260.0,300.62,240.0
2018,9,29,16,15,477.0,92.0,3.85,18.9,241.0,288.5,227.01
2018,9,29,16,30,577.0,63.0,3.8,18.7,222.0,266.64,203.6
2018,9,29,16,45,542.0,54.5,3.7,18.5,179.0,214.32,156.36
2018,9,29,17,0,507.0,46.0,3.6,18.3,136.0,165.39,111.97
2018,9,29,17,15,398.0,37.0,3.5,18.05,93.5,107.38,64.53
2018,9,29,17,30,289.0,28.0,3.4,17.8,51.0,61.17,24.6
2018,9,29,17,45,169.0,17.5,3.3,17.55,28.5,25.37,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.2,5.0,0.0,0.0
2018,9,30,6,15,102.0,17.0,1.25,16.45,23.0,21.46,0.0
2018,9,30,6,30,172.0,28.0,1.3,16.7,41.0,47.82,18.72
2018,9,30,6,45,248.0,42.5,1.35,17.0,77.5,87.07,54.48
2018,9,30,7,0,324.0,57.0,1.4,17.3,114.0,134.11,93.16
2018,9,30,7,15,459.0,60.5,1.4,17.55,170.0,196.2,143.7
2018,9,30,7,30,594.0,64.0,1.4,17.8,226.0,272.13,206.68
2018,9,30,7,45,641.0,68.0,1.35,18.05,275.0,328.28,255.15
2018,9,30,8,0,688.0,72.0,1.3,18.3,324.0,388.35,305.43
2018,9,30,8,15,720.5,76.0,1.3,18.6,372.0,444.19,351.0
2018,9,30,8,30,753.0,80.0,1.3,18.9,420.0,502.23,396.69
2018,9,30,8,45,776.5,82.0,1.3,19.15,464.0,554.07,436.36
2018,9,30,9,0,800.0,84.0,1.3,19.4,508.0,605.96,474.84
2018,9,30,9,15,779.0,98.5,1.35,19.65,537.0,641.07,499.83
2018,9,30,9,30,758.0,113.0,1.4,19.9,566.0,672.07,521.2
2018,9,30,9,45,771.0,116.0,1.45,20.1,599.5,712.31,548.3
2018,9,30,10,0,784.0,119.0,1.5,20.3,633.0,750.83,573.82
2018,9,30,10,15,770.5,130.5,1.6,20.4,653.0,775.03,589.97
2018,9,30,10,30,757.0,142.0,1.7,20.5,673.0,795.66,603.83
2018,9,30,10,45,705.0,171.0,1.8,20.6,676.0,802.08,608.03
2018,9,30,11,0,653.0,200.0,1.9,20.7,679.0,800.46,606.85
2018,9,30,11,15,755.0,157.5,2.0,20.75,720.0,854.65,644.34
2018,9,30,11,30,857.0,115.0,2.1,20.8,761.0,899.14,674.36
2018,9,30,11,45,732.5,170.0,2.15,20.8,724.5,860.25,647.89
2018,9,30,12,0,608.0,225.0,2.2,20.8,688.0,807.61,611.5
2018,9,30,12,15,570.5,241.5,2.3,20.75,674.0,787.03,597.63
2018,9,30,12,30,533.0,258.0,2.4,20.7,660.0,767.47,583.95
2018,9,30,12,45,422.0,286.0,2.45,20.6,601.0,693.06,529.57
2018,9,30,13,0,311.0,314.0,2.5,20.5,542.0,611.74,469.64
2018,9,30,13,15,182.0,290.5,2.55,20.3,423.0,461.7,358.15
2018,9,30,13,30,53.0,267.0,2.6,20.1,304.0,316.95,246.26
2018,9,30,13,45,122.5,260.5,2.65,19.95,342.0,372.5,292.09
2018,9,30,14,0,192.0,254.0,2.7,19.8,380.0,416.18,327.67
2018,9,30,14,15,207.0,258.5,2.75,19.6,387.5,425.97,335.77
2018,9,30,14,30,222.0,263.0,2.8,19.4,395.0,434.12,342.73
2018,9,30,14,45,158.0,241.5,2.85,19.2,332.5,359.22,284.66
2018,9,30,15,0,94.0,220.0,2.9,19.0,270.0,283.64,225.31
2018,9,30,15,15,103.5,195.5,2.9,19.0,246.0,264.39,210.83
2018,9,30,15,30,113.0,171.0,2.9,19.0,222.0,238.7,190.73
2018,9,30,15,45,71.0,151.0,2.8,18.8,182.0,187.37,149.21
2018,9,30,16,0,29.0,131.0,2.7,18.6,142.0,144.62,114.43
2018,9,30,16,15,21.5,110.0,2.55,18.5,117.5,116.49,91.39
2018,9,30,16,30,14.0,89.0,2.4,18.4,93.0,91.93,71.02
2018,9,30,16,45,8.5,70.0,2.25,18.25,72.5,70.82,53.28
2018,9,30,17,0,3.0,51.0,2.1,18.1,52.0,50.36,35.96
2018,9,30,17,15,24.5,35.0,1.9,18.0,37.0,38.54,24.43
2018,9,30,17,30,46.0,19.0,1.7,17.9,22.0,24.33,7.27
2018,9,30,17,45,46.0,13.0,1.55,17.75,13.5,14.84,0.0
2018,9,30,18,0,46.0,7.0,1.4,17.6,5.0,0.0,0.0
2018,9,30,18,15,23.0,3.5,1.25,17.5,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.05,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,9.0,1.55,16.2,9.5,10.4,0.0
2018,10,1,6,30,34.0,12.0,1.6,16.3,14.0,15.91,2.62
2018,10,1,6,45,17.0,20.0,1.7,16.45,21.0,22.2,11.69
2018,10,1,7,0,0.0,28.0,1.8,16.6,28.0,27.02,16.94
2018,10,1,7,15,0.0,40.0,1.8,16.85,40.0,38.63,26.95
2018,10,1,7,30,0.0,52.0,1.8,17.1,52.0,50.24,36.85
2018,10,1,7,45,0.0,66.5,1.8,17.35,66.5,64.34,48.68
2018,10,1,8,0,0.0,81.0,1.8,17.6,81.0,78.58,60.43
2018,10,1,8,15,0.0,96.5,1.8,17.95,96.5,93.85,72.82
2018,10,1,8,30,0.0,112.0,1.8,18.3,112.0,109.17,85.07
2018,10,1,8,45,3.5,136.0,1.8,18.65,138.0,135.15,105.88
2018,10,1,9,0,7.0,160.0,1.8,19.0,164.0,161.57,126.71
2018,10,1,9,15,14.0,187.0,1.8,19.25,195.0,193.79,152.03
2018,10,1,9,30,21.0,214.0,1.8,19.5,226.0,226.68,177.5
2018,10,1,9,45,27.0,229.5,1.8,19.8,246.5,253.57,197.94
2018,10,1,10,0,33.0,245.0,1.8,20.1,267.0,275.4,214.29
2018,10,1,10,15,77.0,271.5,1.8,20.35,324.5,340.02,264.4
2018,10,1,10,30,121.0,298.0,1.8,20.6,382.0,414.82,320.81
2018,10,1,10,45,112.0,309.5,1.8,20.85,389.0,422.27,324.92
2018,10,1,11,0,103.0,321.0,1.8,21.1,396.0,420.46,322.65
2018,10,1,11,15,104.5,323.5,1.9,21.15,400.5,425.82,326.68
2018,10,1,11,30,106.0,326.0,2.0,21.2,405.0,439.68,336.87
2018,10,1,11,45,71.5,312.0,2.15,21.3,365.5,385.25,295.59
2018,10,1,12,0,37.0,298.0,2.3,21.4,326.0,339.2,260.21
2018,10,1,12,15,136.0,312.0,2.4,21.35,414.0,452.18,348.49
2018,10,1,12,30,235.0,326.0,2.5,21.3,502.0,563.97,432.83
2018,10,1,12,45,292.5,320.0,2.65,21.2,535.5,605.75,464.82
2018,10,1,13,0,350.0,314.0,2.8,21.1,569.0,644.95,495.22
2018,10,1,13,15,379.0,293.5,2.75,20.95,563.0,640.93,493.55
2018,10,1,13,30,408.0,273.0,2.7,20.8,557.0,642.04,495.66
2018,10,1,13,45,424.0,250.5,2.65,20.65,535.5,620.06,480.98
2018,10,1,14,0,440.0,228.0,2.6,20.5,514.0,595.62,464.49
2018,10,1,14,15,283.0,238.5,2.45,20.35,419.0,467.58,366.64
2018,10,1,14,30,126.0,249.0,2.3,20.2,324.0,350.32,274.82
2018,10,1,14,45,108.0,235.0,2.2,20.0,296.0,318.32,250.73
2018,10,1,15,0,90.0,221.0,2.1,19.8,268.0,282.07,222.78
2018,10,1,15,15,119.0,197.5,2.1,19.8,254.0,275.43,218.54
2018,10,1,15,30,148.0,174.0,2.1,19.8,240.0,260.53,207.29
2018,10,1,15,45,157.5,158.0,1.85,19.5,221.0,241.02,191.67
2018,10,1,16,0,167.0,142.0,1.6,19.2,202.0,220.3,174.55
2018,10,1,16,15,151.5,121.5,1.45,19.05,169.5,183.95,144.44
2018,10,1,16,30,136.0,101.0,1.3,18.9,137.0,149.12,115.14
2018,10,1,16,45,112.0,81.0,1.2,18.8,106.5,114.12,85.6
2018,10,1,17,0,88.0,61.0,1.1,18.7,76.0,81.82,58.33
2018,10,1,17,15,75.5,42.0,1.05,18.55,51.5,55.18,35.3
2018,10,1,17,30,63.0,23.0,1.0,18.4,27.0,29.79,7.49
2018,10,1,17,45,53.0,14.5,0.95,18.25,15.5,16.45,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.1,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.05,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,45.0,9.5,1.45,17.65,10.0,11.34,0.0
2018,10,2,6,30,45.0,13.0,1.5,17.8,16.0,17.99,2.64
2018,10,2,6,45,22.5,23.0,1.6,18.0,24.5,26.94,15.11
2018,10,2,7,0,0.0,33.0,1.7,18.2,33.0,31.86,20.78
2018,10,2,7,15,3.0,51.5,1.75,18.5,52.5,50.7,36.7
2018,10,2,7,30,6.0,70.0,1.8,18.8,72.0,70.09,52.99
2018,10,2,7,45,6.0,74.0,1.8,19.05,76.0,74.15,56.41
2018,10,2,8,0,6.0,78.0,1.8,19.3,80.0,78.25,59.74
2018,10,2,8,15,22.5,114.5,1.95,19.55,124.0,125.42,98.42
2018,10,2,8,30,39.0,151.0,2.1,19.8,168.0,173.18,136.92
2018,10,2,8,45,38.0,161.5,2.2,20.05,179.5,185.09,146.02
2018,10,2,9,0,37.0,172.0,2.3,20.3,191.0,196.87,154.98
2018,10,2,9,15,42.5,198.5,2.4,20.55,222.0,229.74,180.57
2018,10,2,9,30,48.0,225.0,2.5,20.8,253.0,263.1,206.17
2018,10,2,9,45,56.5,244.5,2.6,21.05,279.5,291.65,227.89
2018,10,2,10,0,65.0,264.0,2.7,21.3,306.0,320.69,249.79
2018,10,2,10,15,62.0,278.5,2.75,21.55,320.0,335.47,260.27
2018,10,2,10,30,59.0,293.0,2.8,21.8,334.0,349.94,270.5
2018,10,2,10,45,77.5,306.5,2.85,22.0,362.0,381.37,294.29
2018,10,2,11,0,96.0,320.0,2.9,22.2,390.0,413.28,318.2
2018,10,2,11,15,120.0,332.0,2.95,22.35,420.5,457.42,351.17
2018,10,2,11,30,144.0,344.0,3.0,22.5,451.0,493.13,377.66
2018,10,2,11,45,95.0,322.5,3.05,22.6,393.5,417.7,320.35
2018,10,2,12,0,46.0,301.0,3.1,22.7,336.0,350.61,268.72
2018,10,2,12,15,27.5,257.0,3.15,22.65,278.0,286.95,220.35
2018,10,2,12,30,9.0,213.0,3.2,22.6,220.0,217.87,166.97
2018,10,2,12,45,90.0,240.5,3.25,22.55,306.0,332.08,258.05
2018,10,2,13,0,171.0,268.0,3.3,22.5,392.0,430.5,334.64
2018,10,2,13,15,194.5,287.5,3.35,22.35,425.0,468.32,363.31
2018,10,2,13,30,218.0,307.0,3.4,22.2,458.0,504.56,390.91
2018,10,2,13,45,190.5,297.0,3.45,22.05,425.0,466.05,362.07
2018,10,2,14,0,163.0,287.0,3.5,21.9,392.0,428.37,333.9
2018,10,2,14,15,138.5,266.5,3.55,21.65,352.5,382.74,299.69
2018,10,2,14,30,114.0,246.0,3.6,21.4,313.0,338.4,266.0
2018,10,2,14,45,106.5,227.0,3.7,21.15,286.0,308.56,243.58
2018,10,2,15,0,99.0,208.0,3.8,20.9,259.0,273.7,216.87
2018,10,2,15,15,133.5,192.5,3.8,20.9,255.0,278.3,221.35
2018,10,2,15,30,168.0,177.0,3.8,20.9,251.0,274.08,218.37
2018,10,2,15,45,201.5,152.5,3.7,20.4,231.0,260.32,207.6
2018,10,2,16,0,235.0,128.0,3.6,19.9,211.0,238.2,189.27
2018,10,2,16,15,152.0,109.0,3.45,19.7,159.5,170.47,133.76
2018,10,2,16,30,69.0,90.0,3.3,19.5,108.0,115.26,88.79
2018,10,2,16,45,70.5,70.5,3.2,19.25,85.5,91.54,68.25
2018,10,2,17,0,72.0,51.0,3.1,19.0,63.0,67.65,47.24
2018,10,2,17,15,39.0,33.5,2.9,18.8,39.5,40.39,24.77
2018,10,2,17,30,6.0,16.0,2.7,18.6,16.0,16.15,0.01
2018,10,2,17,45,3.0,8.0,2.45,18.4,8.0,7.98,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.8,18.25,1.5,1.47,0.0
2018,10,3,6,30,0.0,3.0,0.9,18.3,3.0,2.89,0.0
2018,10,3,6,45,24.0,7.5,1.0,18.4,11.5,11.79,2.83
2018,10,3,7,0,48.0,12.0,1.1,18.5,20.0,24.22,12.7
2018,10,3,7,15,48.0,12.5,1.2,18.6,23.0,27.51,16.11
2018,10,3,7,30,48.0,13.0,1.3,18.7,26.0,30.77,19.44
2018,10,3,7,45,24.0,25.5,1.4,18.8,32.0,35.06,23.73
2018,10,3,8,0,0.0,38.0,1.5,18.9,38.0,36.69,25.25
2018,10,3,8,15,19.0,72.0,1.6,19.0,80.5,80.27,61.57
2018,10,3,8,30,38.0,106.0,1.7,19.1,123.0,125.95,99.12
2018,10,3,8,45,33.5,129.0,1.8,19.15,145.0,148.63,117.2
2018,10,3,9,0,29.0,152.0,1.9,19.2,167.0,170.97,134.77
2018,10,3,9,15,23.5,165.5,1.9,19.3,178.5,182.38,143.34
2018,10,3,9,30,18.0,179.0,1.9,19.4,190.0,188.86,147.93
2018,10,3,9,45,17.5,187.5,1.9,19.5,198.5,197.58,154.43
2018,10,3,10,0,17.0,196.0,1.9,19.6,207.0,206.23,160.85
2018,10,3,10,15,82.0,202.5,1.85,19.7,258.5,277.67,218.44
2018,10,3,10,30,147.0,209.0,1.8,19.8,310.0,340.6,268.23
2018,10,3,10,45,221.5,253.0,1.8,19.85,410.5,462.36,360.67
2018,10,3,11,0,296.0,297.0,1.8,19.9,511.0,578.78,445.75
2018,10,3,11,15,238.0,321.0,1.8,19.9,494.5,558.08,427.72
2018,10,3,11,30,180.0,345.0,1.8,19.9,478.0,526.12,402.66
2018,10,3,11,45,125.5,290.5,1.85,19.95,383.5,419.22,323.58
2018,10,3,12,0,71.0,236.0,1.9,20.0,289.0,303.85,236.06
2018,10,3,12,15,65.5,245.0,2.0,19.95,293.5,308.28,239.82
2018,10,3,12,30,60.0,254.0,2.1,19.9,298.0,312.53,242.98
2018,10,3,12,45,163.5,289.0,2.2,19.85,407.0,448.71,349.21
2018,10,3,13,0,267.0,324.0,2.3,19.8,516.0,582.3,449.38
2018,10,3,13,15,204.0,309.5,2.3,19.8,454.0,499.76,387.06
2018,10,3,13,30,141.0,295.0,2.3,19.8,392.0,427.57,332.48
2018,10,3,13,45,230.0,249.0,2.35,19.75,399.5,453.04,355.54
2018,10,3,14,0,319.0,203.0,2.4,19.7,407.0,464.91,367.72
2018,10,3,14,15,570.5,141.0,2.35,19.7,482.0,584.67,462.54
2018,10,3,14,30,822.0,79.0,2.3,19.7,557.0,668.13,525.77
2018,10,3,14,45,683.0,98.0,2.3,19.7,476.5,568.77,451.05
2018,10,3,15,0,544.0,117.0,2.3,19.7,396.0,473.86,377.84
2018,10,3,15,15,521.5,104.5,2.3,19.7,352.5,422.44,338.11
2018,10,3,15,30,499.0,92.0,2.3,19.7,309.0,371.72,297.68
2018,10,3,15,45,480.5,80.0,2.25,19.65,269.0,324.46,258.89
2018,10,3,16,0,462.0,68.0,2.2,19.6,229.0,278.04,219.72
2018,10,3,16,15,418.0,64.0,2.2,19.5,192.0,231.74,179.93
2018,10,3,16,30,374.0,60.0,2.2,19.4,155.0,189.45,142.88
2018,10,3,16,45,272.0,42.0,2.2,19.3,103.0,119.47,85.0
2018,10,3,17,0,170.0,24.0,2.2,19.2,51.0,64.11,40.54
2018,10,3,17,15,192.0,23.0,2.1,18.95,42.5,56.16,30.61
2018,10,3,17,30,214.0,22.0,2.0,18.7,34.0,42.61,0.0
2018,10,3,17,45,107.0,11.0,1.9,18.5,17.0,14.55,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,3.0,1.8,16.9,3.0,2.95,0.0
2018,10,4,6,30,0.0,6.0,1.9,17.0,6.0,5.78,0.0
2018,10,4,6,45,0.0,11.5,2.05,17.15,11.5,11.09,3.22
2018,10,4,7,0,0.0,17.0,2.2,17.3,17.0,16.39,7.98
2018,10,4,7,15,0.0,23.0,2.2,17.4,23.0,22.19,13.03
2018,10,4,7,30,0.0,29.0,2.2,17.5,29.0,27.98,18.03
2018,10,4,7,45,0.0,36.5,2.25,17.6,36.5,35.24,24.18
2018,10,4,8,0,0.0,44.0,2.3,17.7,44.0,42.49,30.26
2018,10,4,8,15,0.0,50.0,2.4,17.8,50.0,48.3,35.04
2018,10,4,8,30,0.0,56.0,2.5,17.9,56.0,54.11,39.77
2018,10,4,8,45,1.5,80.5,2.55,17.95,81.5,78.73,60.08
2018,10,4,9,0,3.0,105.0,2.6,18.0,107.0,103.87,80.57
2018,10,4,9,15,13.0,160.0,2.75,18.05,167.5,165.77,130.83
2018,10,4,9,30,23.0,215.0,2.9,18.1,228.0,229.32,181.4
2018,10,4,9,45,28.0,232.5,3.0,18.15,249.5,257.84,203.53
2018,10,4,10,0,33.0,250.0,3.1,18.2,271.0,281.06,221.45
2018,10,4,10,15,29.5,255.5,3.25,18.2,275.0,284.89,224.0
2018,10,4,10,30,26.0,261.0,3.4,18.2,279.0,280.99,220.63
2018,10,4,10,45,53.5,287.5,3.55,18.2,325.5,340.62,267.69
2018,10,4,11,0,81.0,314.0,3.7,18.2,372.0,393.82,309.12
2018,10,4,11,15,80.0,324.5,3.85,18.2,382.5,405.32,317.57
2018,10,4,11,30,79.0,335.0,4.0,18.2,393.0,416.55,325.98
2018,10,4,11,45,79.0,334.5,4.1,18.2,393.0,416.4,325.87
2018,10,4,12,0,79.0,334.0,4.2,18.2,393.0,415.98,325.64
2018,10,4,12,15,94.5,337.5,4.35,18.15,407.5,433.44,339.85
2018,10,4,12,30,110.0,341.0,4.5,18.1,422.0,450.42,353.66
2018,10,4,12,45,91.0,326.0,4.6,18.05,392.0,416.42,327.48
2018,10,4,13,0,72.0,311.0,4.7,18.0,362.0,382.61,301.39
2018,10,4,13,15,92.0,307.5,4.7,17.9,371.0,394.53,311.79
2018,10,4,13,30,112.0,304.0,4.7,17.8,380.0,413.3,327.28
2018,10,4,13,45,238.5,263.0,4.7,17.75,416.5,474.36,378.87
2018,10,4,14,0,365.0,222.0,4.7,17.7,453.0,527.52,423.4
2018,10,4,14,15,592.0,153.0,4.65,17.65,504.5,611.35,492.77
2018,10,4,14,30,819.0,84.0,4.6,17.6,556.0,671.76,541.59
2018,10,4,14,45,806.5,80.5,4.5,17.55,518.0,627.6,507.85
2018,10,4,15,0,794.0,77.0,4.4,17.5,480.0,582.04,471.89
2018,10,4,15,15,770.5,74.0,4.4,17.5,436.0,529.57,429.86
2018,10,4,15,30,747.0,71.0,4.4,17.5,392.0,477.22,386.83
2018,10,4,15,45,493.5,68.0,4.3,17.35,269.5,315.81,255.86
2018,10,4,16,0,240.0,65.0,4.2,17.2,147.0,175.63,140.31
2018,10,4,16,15,213.0,41.0,4.25,17.0,105.0,126.04,97.95
2018,10,4,16,30,186.0,17.0,4.3,16.8,63.0,79.96,57.98
2018,10,4,16,45,327.5,29.5,4.3,16.65,88.0,121.01,85.55
2018,10,4,17,0,469.0,42.0,4.3,16.5,113.0,144.05,94.72
2018,10,4,17,15,325.0,31.5,4.3,16.3,72.0,83.85,46.57
2018,10,4,17,30,181.0,21.0,4.3,16.1,31.0,37.68,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.9,15.5,13.21,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.8,19.5,16.84,0.0
2018,10,5,6,30,243.0,24.0,3.0,15.1,39.0,49.25,4.83
2018,10,5,6,45,384.0,32.0,3.0,15.4,81.5,97.15,55.96
2018,10,5,7,0,525.0,40.0,3.0,15.7,124.0,158.91,105.87
2018,10,5,7,15,595.0,45.0,2.8,15.85,172.5,213.66,154.51
2018,10,5,7,30,665.0,50.0,2.6,16.0,221.0,276.1,210.0
2018,10,5,7,45,708.5,53.5,2.4,16.15,270.5,333.52,261.26
2018,10,5,8,0,752.0,57.0,2.2,16.3,320.0,394.34,313.74
2018,10,5,8,15,763.5,63.5,2.2,16.5,363.5,445.88,357.64
2018,10,5,8,30,775.0,70.0,2.2,16.7,407.0,496.88,399.52
2018,10,5,8,45,812.5,68.5,2.25,16.9,454.5,553.41,444.63
2018,10,5,9,0,850.0,67.0,2.3,17.1,502.0,608.58,487.54
2018,10,5,9,15,797.0,89.0,2.3,17.3,522.0,635.35,506.56
2018,10,5,9,30,744.0,111.0,2.3,17.5,542.0,652.6,518.05
2018,10,5,9,45,790.0,103.0,2.3,17.7,584.5,704.37,554.67
2018,10,5,10,0,836.0,95.0,2.3,17.9,627.0,756.28,590.17
2018,10,5,10,15,871.5,86.5,2.2,18.05,661.5,794.92,615.1
2018,10,5,10,30,907.0,78.0,2.1,18.2,696.0,836.11,641.49
2018,10,5,10,45,911.5,79.0,2.0,18.4,714.5,859.95,655.36
2018,10,5,11,0,916.0,80.0,1.9,18.6,733.0,880.53,667.04
2018,10,5,11,15,916.5,81.0,1.9,18.8,743.5,894.24,675.12
2018,10,5,11,30,917.0,82.0,1.9,19.0,754.0,904.41,680.97
2018,10,5,11,45,875.5,102.0,1.85,19.2,746.0,894.61,673.0
2018,10,5,12,0,834.0,122.0,1.8,19.4,738.0,886.28,666.38
2018,10,5,12,15,733.0,165.5,1.95,19.5,704.5,845.21,639.99
2018,10,5,12,30,632.0,209.0,2.1,19.6,671.0,797.9,608.52
2018,10,5,12,45,623.5,205.0,2.3,19.65,654.5,779.38,597.64
2018,10,5,13,0,615.0,201.0,2.5,19.7,638.0,758.52,584.57
2018,10,5,13,15,754.0,140.5,2.75,19.7,660.5,798.38,616.02
2018,10,5,13,30,893.0,80.0,3.0,19.7,683.0,821.97,634.63
2018,10,5,13,45,884.0,78.5,3.3,19.75,655.5,790.5,614.54
2018,10,5,14,0,875.0,77.0,3.6,19.8,628.0,756.39,592.52
2018,10,5,14,15,862.5,76.0,3.75,19.65,594.0,717.84,566.65
2018,10,5,14,30,850.0,75.0,3.9,19.5,560.0,677.3,538.92
2018,10,5,14,45,834.0,72.0,4.05,19.4,520.0,630.52,505.52
2018,10,5,15,0,818.0,69.0,4.2,19.3,480.0,582.56,468.81
2018,10,5,15,15,795.0,67.0,4.2,19.3,436.0,532.99,429.19
2018,10,5,15,30,772.0,65.0,4.2,19.3,392.0,480.98,386.64
2018,10,5,15,45,705.0,68.0,4.5,18.95,339.0,413.85,331.92
2018,10,5,16,0,638.0,71.0,4.8,18.6,286.0,352.4,280.2
2018,10,5,16,15,569.0,66.0,4.95,18.3,234.5,286.67,223.8
2018,10,5,16,30,500.0,61.0,5.1,18.0,183.0,227.42,171.98
2018,10,5,16,45,397.0,51.0,5.25,17.65,133.5,161.14,115.58
2018,10,5,17,0,294.0,41.0,5.4,17.3,84.0,105.13,69.17
2018,10,5,17,15,241.5,31.0,5.45,17.05,57.0,70.3,38.55
2018,10,5,17,30,189.0,21.0,5.5,16.8,30.0,37.46,0.0
2018,10,5,17,45,94.5,10.5,5.55,16.5,15.0,13.05,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,6,6,15,117.5,11.0,4.0,15.85,18.0,15.56,0.0
2018,10,6,6,30,235.0,22.0,4.2,16.1,36.0,46.05,0.0
2018,10,6,6,45,376.5,30.5,4.35,16.35,78.0,94.01,53.2
2018,10,6,7,0,518.0,39.0,4.5,16.6,120.0,155.69,103.07
2018,10,6,7,15,360.0,41.0,4.55,16.8,107.0,145.5,105.19
2018,10,6,7,30,202.0,43.0,4.6,17.0,94.0,114.66,86.79
2018,10,6,7,45,101.0,62.5,4.6,17.2,88.0,105.1,81.84
2018,10,6,8,0,0.0,82.0,4.6,17.4,82.0,79.69,61.45
2018,10,6,8,15,0.0,101.0,4.65,17.6,101.0,98.52,76.98
2018,10,6,8,30,0.0,120.0,4.7,17.8,120.0,117.43,92.33
2018,10,6,8,45,51.5,156.0,4.75,18.0,182.0,187.34,150.11
2018,10,6,9,0,103.0,192.0,4.8,18.2,244.0,264.9,213.19
2018,10,6,9,15,192.5,218.5,4.8,18.45,325.5,356.96,287.53
2018,10,6,9,30,282.0,245.0,4.8,18.7,407.0,462.29,370.52
2018,10,6,9,45,352.0,242.0,4.8,18.95,456.5,520.81,416.16
2018,10,6,10,0,422.0,239.0,4.8,19.2,506.0,590.24,469.39
2018,10,6,10,15,609.5,183.0,4.85,19.35,586.0,695.55,552.33
2018,10,6,10,30,797.0,127.0,4.9,19.5,666.0,801.89,630.98
2018,10,6,10,45,870.5,102.5,4.9,19.7,706.5,849.04,663.31
2018,10,6,11,0,944.0,78.0,4.9,19.9,747.0,899.88,698.26
2018,10,6,11,15,947.0,78.0,4.95,20.0,758.5,914.94,708.19
2018,10,6,11,30,950.0,78.0,5.0,20.1,770.0,926.4,715.91
2018,10,6,11,45,950.5,79.0,5.05,20.2,774.0,933.07,720.41
2018,10,6,12,0,951.0,80.0,5.1,20.3,778.0,936.0,722.44
2018,10,6,12,15,949.0,79.0,5.15,20.4,772.0,930.72,718.85
2018,10,6,12,30,947.0,78.0,5.2,20.5,766.0,921.71,712.8
2018,10,6,12,45,943.0,78.0,5.25,20.55,753.0,908.41,703.99
2018,10,6,13,0,939.0,78.0,5.3,20.6,740.0,891.56,692.75
2018,10,6,13,15,932.5,77.5,5.35,20.65,719.0,868.62,677.22
2018,10,6,13,30,926.0,77.0,5.4,20.7,698.0,842.44,659.39
2018,10,6,13,45,916.0,76.0,5.45,20.8,669.5,809.89,636.76
2018,10,6,14,0,906.0,75.0,5.5,20.9,641.0,774.64,612.06
2018,10,6,14,15,894.0,74.0,5.6,20.85,606.5,735.46,584.81
2018,10,6,14,30,882.0,73.0,5.7,20.8,572.0,694.16,555.65
2018,10,6,14,45,865.5,71.0,5.8,20.8,531.5,646.95,521.05
2018,10,6,15,0,849.0,69.0,5.9,20.8,491.0,598.51,483.09
2018,10,6,15,15,826.0,67.0,5.9,20.8,446.0,545.45,440.28
2018,10,6,15,30,803.0,65.0,5.9,20.8,401.0,494.25,397.76
2018,10,6,15,45,769.5,61.5,6.05,20.55,352.0,434.54,347.91
2018,10,6,16,0,736.0,58.0,6.2,20.3,303.0,376.53,297.9
2018,10,6,16,15,687.5,54.0,6.2,19.9,253.0,314.54,243.53
2018,10,6,16,30,639.0,50.0,6.2,19.5,203.0,256.61,191.46
2018,10,6,16,45,560.0,44.5,6.25,19.15,155.0,194.32,136.52
2018,10,6,17,0,481.0,39.0,6.3,18.8,107.0,139.91,89.27
2018,10,6,17,15,339.0,30.0,6.3,18.45,68.0,81.96,42.18
2018,10,6,17,30,197.0,21.0,6.3,18.1,29.0,36.49,0.0
2018,10,6,17,45,98.5,10.5,6.3,17.8,14.5,10.32,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,133.0,11.0,4.85,17.3,18.5,16.05,0.0
2018,10,7,6,30,266.0,22.0,5.0,17.6,37.0,48.53,0.0
2018,10,7,6,45,414.0,29.5,5.2,17.9,80.0,98.29,54.22
2018,10,7,7,0,562.0,37.0,5.4,18.2,123.0,161.64,105.45
2018,10,7,7,15,633.0,41.0,5.55,18.45,172.5,217.94,155.56
2018,10,7,7,30,704.0,45.0,5.7,18.7,222.0,281.38,212.44
2018,10,7,7,45,746.5,49.0,5.85,18.9,272.5,340.77,266.35
2018,10,7,8,0,789.0,53.0,6.0,19.1,323.0,403.4,321.78
2018,10,7,8,15,817.5,55.5,5.95,19.35,371.5,458.74,369.88
2018,10,7,8,30,846.0,58.0,5.9,19.6,420.0,516.52,418.37
2018,10,7,8,45,865.5,60.5,5.85,19.8,464.5,569.74,461.93
2018,10,7,9,0,885.0,63.0,5.8,20.0,509.0,622.43,503.81
2018,10,7,9,15,899.0,65.0,5.75,20.25,549.0,670.07,540.21
2018,10,7,9,30,913.0,67.0,5.7,20.5,589.0,716.12,572.96
2018,10,7,9,45,922.0,69.0,5.65,20.8,622.5,756.62,600.99
2018,10,7,10,0,931.0,71.0,5.6,21.1,656.0,794.66,626.88
2018,10,7,10,15,938.5,72.5,5.5,21.3,683.0,828.28,649.3
2018,10,7,10,30,946.0,74.0,5.4,21.5,710.0,858.95,669.39
2018,10,7,10,45,950.5,74.0,5.35,21.75,728.5,882.29,684.25
2018,10,7,11,0,955.0,74.0,5.3,22.0,747.0,902.24,696.7
2018,10,7,11,15,956.0,74.5,5.2,22.15,757.5,916.18,704.91
2018,10,7,11,30,957.0,75.0,5.1,22.3,768.0,926.44,710.62
2018,10,7,11,45,956.5,76.0,5.05,22.5,771.0,932.19,713.48
2018,10,7,12,0,956.0,77.0,5.0,22.7,774.0,934.17,713.87
2018,10,7,12,15,951.5,78.0,4.95,22.8,768.0,928.85,709.6
2018,10,7,12,30,947.0,79.0,4.9,22.9,762.0,919.81,702.95
2018,10,7,12,45,938.5,81.0,4.85,23.0,748.0,904.8,692.28
2018,10,7,13,0,930.0,83.0,4.8,23.1,734.0,886.37,679.37
2018,10,7,13,15,924.0,82.5,4.8,23.15,713.5,863.96,664.23
2018,10,7,13,30,918.0,82.0,4.8,23.2,693.0,838.35,646.88
2018,10,7,13,45,909.5,80.5,4.85,23.25,665.0,806.6,625.43
2018,10,7,14,0,901.0,79.0,4.9,23.3,637.0,772.11,601.9
2018,10,7,14,15,890.0,76.5,4.95,23.3,602.0,732.15,574.31
2018,10,7,14,30,879.0,74.0,5.0,23.3,567.0,690.02,544.84
2018,10,7,14,45,866.0,71.0,5.0,23.3,527.5,644.13,511.36
2018,10,7,15,0,853.0,68.0,5.0,23.3,488.0,596.72,474.66
2018,10,7,15,15,830.0,65.5,5.0,23.3,442.5,543.0,432.1
2018,10,7,15,30,807.0,63.0,5.0,23.3,397.0,491.14,389.77
2018,10,7,15,45,778.5,59.0,4.9,23.15,349.0,433.15,341.54
2018,10,7,16,0,750.0,55.0,4.8,23.0,301.0,376.35,292.85
2018,10,7,16,15,703.5,51.0,4.55,22.65,251.0,314.57,239.19
2018,10,7,16,30,657.0,47.0,4.3,22.3,201.0,256.6,187.65
2018,10,7,16,45,580.0,41.0,4.05,21.9,152.5,193.09,132.48
2018,10,7,17,0,503.0,35.0,3.8,21.5,104.0,137.65,84.99
2018,10,7,17,15,358.0,27.5,3.75,21.05,66.0,80.84,38.67
2018,10,7,17,30,213.0,20.0,3.7,20.6,28.0,36.06,0.0
2018,10,7,17,45,106.5,10.0,3.6,20.15,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,3.4,17.95,17.5,15.65,0.0
2018,10,8,6,30,252.0,22.0,3.5,18.3,35.0,46.71,0.0
2018,10,8,6,45,398.5,29.0,3.6,18.65,76.5,94.92,51.5
2018,10,8,7,0,545.0,36.0,3.7,19.0,118.0,156.25,100.96
2018,10,8,7,15,616.0,40.0,3.85,19.3,166.0,211.39,149.56
2018,10,8,7,30,687.0,44.0,4.0,19.6,214.0,273.7,204.8
2018,10,8,7,45,730.5,48.0,4.15,19.85,264.0,332.41,257.37
2018,10,8,8,0,774.0,52.0,4.3,20.1,314.0,394.48,311.5
2018,10,8,8,15,803.0,54.0,4.4,20.4,361.5,448.6,358.03
2018,10,8,8,30,832.0,56.0,4.5,20.7,409.0,505.26,405.1
2018,10,8,8,45,851.5,58.0,4.55,21.0,452.5,557.16,447.0
2018,10,8,9,0,871.0,60.0,4.6,21.3,496.0,608.56,487.32
2018,10,8,9,15,885.5,61.0,4.55,21.55,534.5,654.73,521.99
2018,10,8,9,30,900.0,62.0,4.5,21.8,573.0,699.38,553.06
2018,10,8,9,45,909.5,63.5,4.45,22.05,605.5,739.14,580.06
2018,10,8,10,0,919.0,65.0,4.4,22.3,638.0,776.51,605.01
2018,10,8,10,15,926.5,66.0,4.35,22.5,664.5,809.13,626.57
2018,10,8,10,30,934.0,67.0,4.3,22.7,691.0,838.85,645.92
2018,10,8,10,45,938.5,68.0,4.2,22.85,710.0,862.98,661.16
2018,10,8,11,0,943.0,69.0,4.1,23.0,729.0,883.75,674.04
2018,10,8,11,15,946.0,69.0,4.0,23.15,740.5,898.62,682.84
2018,10,8,11,30,949.0,69.0,3.9,23.3,752.0,909.9,689.25
2018,10,8,11,45,949.5,69.0,3.8,23.45,755.0,915.29,691.73
2018,10,8,12,0,950.0,69.0,3.7,23.6,758.0,916.95,691.8
2018,10,8,12,15,948.5,69.5,3.65,23.65,753.5,913.67,689.21
2018,10,8,12,30,947.0,70.0,3.6,23.7,749.0,906.67,684.26
2018,10,8,12,45,943.0,70.0,3.55,23.8,736.0,893.27,674.96
2018,10,8,13,0,939.0,70.0,3.5,23.9,723.0,876.34,663.4
2018,10,8,13,15,932.0,70.0,3.5,23.85,702.0,853.48,648.51
2018,10,8,13,30,925.0,70.0,3.5,23.8,681.0,827.42,631.45
2018,10,8,13,45,915.0,69.5,3.55,23.75,653.0,795.43,610.44
2018,10,8,14,0,905.0,69.0,3.6,23.7,625.0,760.77,587.41
2018,10,8,14,15,892.5,68.0,3.65,23.55,590.5,721.28,560.92
2018,10,8,14,30,880.0,67.0,3.7,23.4,556.0,679.73,532.61
2018,10,8,14,45,861.0,66.0,3.75,23.25,515.5,632.18,498.78
2018,10,8,15,0,842.0,65.0,3.8,23.1,475.0,583.62,461.92
2018,10,8,15,15,819.5,62.5,3.8,23.1,430.5,530.74,420.37
2018,10,8,15,30,797.0,60.0,3.8,23.1,386.0,479.71,378.99
2018,10,8,15,45,762.0,57.5,3.85,22.65,337.5,420.99,331.09
2018,10,8,16,0,727.0,55.0,3.9,22.2,289.0,364.12,283.06
2018,10,8,16,15,675.5,51.5,3.9,21.7,240.0,302.48,230.04
2018,10,8,16,30,624.0,48.0,3.9,21.2,191.0,245.22,179.5
2018,10,8,16,45,541.5,42.0,3.9,20.65,144.0,183.07,125.81
2018,10,8,17,0,459.0,36.0,3.9,20.1,97.0,129.21,79.98
2018,10,8,17,15,319.0,27.0,3.9,19.55,60.5,73.44,33.29
2018,10,8,17,30,179.0,18.0,3.9,19.0,24.0,30.87,0.0
2018,10,8,17,45,89.5,9.0,3.9,18.4,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
