Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,10,9,6,15,77.5,8.5,0.3,15.45,12.5,11.26,0.0
2018,10,9,6,30,155.0,17.0,0.4,15.6,25.0,32.36,0.0
2018,10,9,6,45,260.5,25.0,0.45,15.75,56.0,69.55,37.58
2018,10,9,7,0,366.0,33.0,0.5,15.9,87.0,115.63,75.39
2018,10,9,7,15,255.5,31.0,0.65,16.15,75.5,105.29,74.53
2018,10,9,7,30,145.0,29.0,0.8,16.4,64.0,79.98,58.82
2018,10,9,7,45,72.5,46.5,0.95,16.65,64.0,74.73,56.73
2018,10,9,8,0,0.0,64.0,1.1,16.9,64.0,61.86,46.64
2018,10,9,8,15,0.0,94.0,1.1,17.2,94.0,91.58,71.26
2018,10,9,8,30,0.0,124.0,1.1,17.5,124.0,121.66,95.66
2018,10,9,8,45,10.5,152.5,1.1,17.75,157.5,156.44,123.62
2018,10,9,9,0,21.0,181.0,1.1,18.0,191.0,192.3,152.0
2018,10,9,9,15,166.0,193.0,1.05,18.35,285.5,311.39,247.91
2018,10,9,9,30,311.0,205.0,1.0,18.7,380.0,437.88,345.27
2018,10,9,9,45,502.5,174.5,0.9,19.05,477.0,563.4,438.92
2018,10,9,10,0,694.0,144.0,0.8,19.4,574.0,696.21,533.09
2018,10,9,10,15,563.0,195.5,0.8,19.75,554.0,664.73,505.65
2018,10,9,10,30,432.0,247.0,0.8,20.1,534.0,627.92,475.98
2018,10,9,10,45,365.0,277.0,0.75,20.4,524.0,605.76,457.8
2018,10,9,11,0,298.0,307.0,0.7,20.7,514.0,588.0,442.26
2018,10,9,11,15,224.0,321.0,0.95,20.75,478.0,534.7,404.86
2018,10,9,11,30,150.0,335.0,1.2,20.8,442.0,487.63,370.61
2018,10,9,11,45,153.0,338.5,1.45,20.8,448.0,494.9,377.4
2018,10,9,12,0,156.0,342.0,1.7,20.8,454.0,501.58,383.26
2018,10,9,12,15,141.5,338.0,2.0,20.6,439.0,484.06,371.43
2018,10,9,12,30,127.0,334.0,2.3,20.4,424.0,466.1,359.14
2018,10,9,12,45,104.5,318.0,2.55,20.25,391.5,419.16,324.75
2018,10,9,13,0,82.0,302.0,2.8,20.1,359.0,381.35,296.63
2018,10,9,13,15,106.0,281.5,3.05,19.85,352.5,385.72,301.91
2018,10,9,13,30,130.0,261.0,3.3,19.6,346.0,380.32,299.61
2018,10,9,13,45,233.5,229.0,3.5,19.35,374.0,430.39,342.05
2018,10,9,14,0,337.0,197.0,3.7,19.1,402.0,474.04,378.87
2018,10,9,14,15,528.0,148.0,3.8,18.9,448.5,549.91,441.38
2018,10,9,14,30,719.0,99.0,3.9,18.7,495.0,605.48,487.07
2018,10,9,14,45,736.5,91.5,4.0,18.5,471.0,580.14,467.79
2018,10,9,15,0,754.0,84.0,4.1,18.3,447.0,551.23,445.44
2018,10,9,15,15,729.5,78.5,4.1,18.3,402.0,497.56,402.29
2018,10,9,15,30,705.0,73.0,4.1,18.3,357.0,444.25,358.36
2018,10,9,15,45,647.5,72.0,3.9,17.9,307.5,382.11,306.47
2018,10,9,16,0,590.0,71.0,3.7,17.5,258.0,323.53,256.38
2018,10,9,16,15,566.0,61.0,3.65,17.25,215.5,272.0,210.62
2018,10,9,16,30,542.0,51.0,3.6,17.0,173.0,222.19,165.18
2018,10,9,16,45,410.5,43.5,3.6,16.7,122.0,150.93,105.41
2018,10,9,17,0,279.0,36.0,3.6,16.4,71.0,94.21,59.66
2018,10,9,17,15,214.5,27.0,3.65,16.1,46.5,58.05,24.83
2018,10,9,17,30,150.0,18.0,3.7,15.8,22.0,28.25,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.55,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,71.5,11.0,0.7,14.8,14.5,13.42,0.0
2018,10,10,6,30,143.0,22.0,0.8,14.9,29.0,35.6,0.0
2018,10,10,6,45,257.5,34.0,0.95,14.95,64.5,77.68,43.34
2018,10,10,7,0,372.0,46.0,1.1,15.0,100.0,129.81,86.75
2018,10,10,7,15,400.0,58.5,1.1,15.1,137.0,172.44,125.31
2018,10,10,7,30,428.0,71.0,1.1,15.2,174.0,216.43,165.06
2018,10,10,7,45,548.5,71.0,1.1,15.35,233.5,287.31,224.51
2018,10,10,8,0,669.0,71.0,1.1,15.5,293.0,368.34,291.47
2018,10,10,8,15,705.0,75.0,1.05,15.65,340.5,424.39,337.87
2018,10,10,8,30,741.0,79.0,1.0,15.8,388.0,481.49,383.59
2018,10,10,8,45,767.5,81.0,0.95,15.95,431.5,533.46,423.85
2018,10,10,9,0,794.0,83.0,0.9,16.1,475.0,585.72,462.91
2018,10,10,9,15,816.0,84.0,0.8,16.35,514.5,633.86,496.96
2018,10,10,9,30,838.0,85.0,0.7,16.6,554.0,681.22,528.47
2018,10,10,9,45,858.5,83.0,0.6,16.8,588.0,719.5,551.73
2018,10,10,10,0,879.0,81.0,0.5,17.0,622.0,759.54,575.68
2018,10,10,10,15,886.5,82.5,0.5,17.25,648.0,791.44,595.15
2018,10,10,10,30,894.0,84.0,0.5,17.5,674.0,820.56,612.71
2018,10,10,10,45,898.0,85.0,0.5,17.75,692.0,843.28,625.98
2018,10,10,11,0,902.0,86.0,0.5,18.0,710.0,862.77,637.22
2018,10,10,11,15,904.5,87.0,0.8,18.1,721.0,877.65,651.59
2018,10,10,11,30,907.0,88.0,1.1,18.2,732.0,889.07,663.38
2018,10,10,11,45,906.0,88.0,1.35,18.35,734.0,892.8,668.87
2018,10,10,12,0,905.0,88.0,1.6,18.5,736.0,892.96,671.8
2018,10,10,12,15,881.0,97.0,1.85,18.5,724.0,879.48,665.69
2018,10,10,12,30,857.0,106.0,2.1,18.5,712.0,862.69,657.11
2018,10,10,12,45,874.5,96.5,2.3,18.55,705.5,858.06,656.14
2018,10,10,13,0,892.0,87.0,2.5,18.6,699.0,849.55,652.31
2018,10,10,13,15,868.0,92.5,2.7,18.5,673.5,819.61,633.76
2018,10,10,13,30,844.0,98.0,2.9,18.4,648.0,791.7,616.49
2018,10,10,13,45,752.0,123.0,3.15,18.3,597.5,725.84,571.58
2018,10,10,14,0,660.0,148.0,3.4,18.2,547.0,664.44,527.85
2018,10,10,14,15,742.0,115.5,3.55,18.0,540.0,665.31,531.66
2018,10,10,14,30,824.0,83.0,3.7,17.8,533.0,656.42,527.33
2018,10,10,14,45,802.5,81.5,3.9,17.6,492.5,608.65,491.33
2018,10,10,15,0,781.0,80.0,4.1,17.4,452.0,560.23,453.92
2018,10,10,15,15,754.5,77.0,4.1,17.4,408.0,507.07,410.99
2018,10,10,15,30,728.0,74.0,4.1,17.4,364.0,454.36,367.26
2018,10,10,15,45,684.0,71.5,4.25,16.85,316.5,395.85,318.59
2018,10,10,16,0,640.0,69.0,4.4,16.3,269.0,339.46,270.14
2018,10,10,16,15,580.0,63.5,4.3,16.0,220.5,277.56,215.78
2018,10,10,16,30,520.0,58.0,4.2,15.7,172.0,221.15,165.37
2018,10,10,16,45,429.0,50.0,4.05,15.4,127.5,160.63,112.87
2018,10,10,17,0,338.0,42.0,3.9,15.1,83.0,109.9,69.79
2018,10,10,17,15,218.5,29.5,3.75,15.0,51.0,60.03,23.07
2018,10,10,17,30,99.0,17.0,3.6,14.9,19.0,23.36,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.8,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.0,0.95,14.7,5.0,4.91,0.0
2018,10,11,6,30,0.0,10.0,1.0,14.8,10.0,9.83,0.0
2018,10,11,6,45,2.0,24.5,1.05,14.85,25.0,24.02,12.37
2018,10,11,7,0,4.0,39.0,1.1,14.9,40.0,38.81,26.35
2018,10,11,7,15,10.5,58.5,1.05,15.0,61.0,60.14,44.66
2018,10,11,7,30,17.0,78.0,1.0,15.1,82.0,82.2,63.52
2018,10,11,7,45,28.5,99.5,1.0,15.15,108.0,111.22,87.96
2018,10,11,8,0,40.0,121.0,1.0,15.2,134.0,139.76,111.71
2018,10,11,8,15,80.0,145.5,0.95,15.4,177.0,186.25,149.8
2018,10,11,8,30,120.0,170.0,0.9,15.6,220.0,241.26,194.11
2018,10,11,8,45,196.5,182.0,0.85,15.8,274.0,302.93,243.33
2018,10,11,9,0,273.0,194.0,0.8,16.0,328.0,376.81,300.87
2018,10,11,9,15,479.0,160.5,0.75,16.3,418.0,493.26,391.06
2018,10,11,9,30,685.0,127.0,0.7,16.6,508.0,621.45,485.79
2018,10,11,9,45,750.0,114.0,0.65,16.9,554.0,676.39,523.02
2018,10,11,10,0,815.0,101.0,0.6,17.2,600.0,735.06,560.83
2018,10,11,10,15,825.5,102.5,0.55,17.6,626.0,767.74,579.75
2018,10,11,10,30,836.0,104.0,0.5,18.0,652.0,797.98,597.07
2018,10,11,10,45,843.0,105.0,0.4,18.4,671.0,822.14,609.23
2018,10,11,11,0,850.0,106.0,0.3,18.8,690.0,843.35,619.38
2018,10,11,11,15,853.5,106.5,0.35,19.15,701.0,852.88,624.88
2018,10,11,11,30,857.0,107.0,0.4,19.5,712.0,864.08,631.8
2018,10,11,11,45,859.0,107.0,0.4,19.8,715.5,870.12,634.62
2018,10,11,12,0,861.0,107.0,0.4,20.1,719.0,872.78,635.48
2018,10,11,12,15,863.0,105.5,0.6,20.25,715.5,870.4,637.54
2018,10,11,12,30,865.0,104.0,0.8,20.4,712.0,864.61,637.34
2018,10,11,12,45,866.5,100.5,1.0,20.55,700.0,852.77,632.94
2018,10,11,13,0,868.0,97.0,1.2,20.7,688.0,837.55,626.01
2018,10,11,13,15,861.5,96.0,1.4,20.65,668.0,815.19,614.41
2018,10,11,13,30,855.0,95.0,1.6,20.6,648.0,789.89,600.42
2018,10,11,13,45,845.5,93.5,1.8,20.6,620.5,762.99,584.78
2018,10,11,14,0,836.0,92.0,2.0,20.6,593.0,729.33,563.91
2018,10,11,14,15,822.0,90.0,2.15,20.45,559.0,689.65,538.22
2018,10,11,14,30,808.0,88.0,2.3,20.3,525.0,648.22,510.27
2018,10,11,14,45,790.0,85.0,2.45,20.2,485.5,601.68,476.37
2018,10,11,15,0,772.0,82.0,2.6,20.1,446.0,554.24,440.69
2018,10,11,15,15,745.0,78.5,2.6,20.1,402.0,500.74,398.56
2018,10,11,15,30,718.0,75.0,2.6,20.1,358.0,447.76,355.65
2018,10,11,15,45,680.5,71.0,2.95,19.65,311.0,391.27,309.8
2018,10,11,16,0,643.0,67.0,3.3,19.2,264.0,336.2,263.29
2018,10,11,16,15,587.0,60.5,3.5,18.8,216.0,274.71,210.26
2018,10,11,16,30,531.0,54.0,3.7,18.4,168.0,218.32,160.52
2018,10,11,16,45,441.5,46.5,3.9,17.95,124.0,158.48,109.17
2018,10,11,17,0,352.0,39.0,4.1,17.5,80.0,108.27,66.74
2018,10,11,17,15,229.5,27.0,4.25,17.05,48.5,57.71,17.17
2018,10,11,17,30,107.0,15.0,4.4,16.6,17.0,21.6,0.0
2018,10,11,17,45,53.5,7.5,4.55,16.1,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,81.0,9.5,1.55,15.25,13.0,0.0,0.0
2018,10,12,6,30,162.0,19.0,1.6,15.4,26.0,32.95,0.0
2018,10,12,6,45,291.5,29.5,1.65,15.6,62.0,77.78,40.21
2018,10,12,7,0,421.0,40.0,1.7,15.8,98.0,132.66,86.51
2018,10,12,7,15,501.5,47.0,1.7,16.1,144.0,185.79,132.38
2018,10,12,7,30,582.0,54.0,1.7,16.4,190.0,247.35,185.95
2018,10,12,7,45,632.5,59.0,1.7,16.7,238.0,303.64,235.66
2018,10,12,8,0,683.0,64.0,1.7,17.0,286.0,363.45,287.07
2018,10,12,8,15,718.0,68.0,1.75,17.45,333.0,419.42,334.06
2018,10,12,8,30,753.0,72.0,1.8,17.9,380.0,477.2,380.92
2018,10,12,8,45,778.0,74.5,1.8,18.35,423.5,529.1,421.65
2018,10,12,9,0,803.0,77.0,1.8,18.8,467.0,581.14,461.16
2018,10,12,9,15,824.5,78.0,1.8,19.35,506.5,629.03,496.22
2018,10,12,9,30,846.0,79.0,1.8,19.9,546.0,672.82,526.57
2018,10,12,9,45,866.0,77.5,1.75,20.45,580.0,714.58,553.47
2018,10,12,10,0,886.0,76.0,1.7,21.0,614.0,754.76,578.72
2018,10,12,10,15,894.5,77.5,1.65,21.4,640.5,787.44,598.67
2018,10,12,10,30,903.0,79.0,1.6,21.8,667.0,817.37,616.54
2018,10,12,10,45,909.5,79.5,1.55,22.25,686.5,841.6,630.26
2018,10,12,11,0,916.0,80.0,1.5,22.7,706.0,862.67,641.8
2018,10,12,11,15,919.0,80.5,1.5,23.05,717.0,877.44,650.03
2018,10,12,11,30,922.0,81.0,1.5,23.4,728.0,888.71,656.09
2018,10,12,11,45,922.5,81.0,1.5,23.75,730.5,893.7,658.17
2018,10,12,12,0,923.0,81.0,1.5,24.1,733.0,895.06,658.07
2018,10,12,12,15,922.0,81.0,1.65,24.2,728.5,891.49,657.4
2018,10,12,12,30,921.0,81.0,1.8,24.3,724.0,884.31,654.39
2018,10,12,12,45,918.5,81.0,1.95,24.4,712.0,872.3,648.16
2018,10,12,13,0,916.0,81.0,2.1,24.5,700.0,856.81,639.6
2018,10,12,13,15,910.0,79.5,2.3,24.35,679.0,833.41,626.61
2018,10,12,13,30,904.0,78.0,2.5,24.2,658.0,806.87,611.24
2018,10,12,13,45,894.5,77.0,2.75,24.05,630.0,775.23,592.3
2018,10,12,14,0,885.0,76.0,3.0,23.9,602.0,740.98,571.05
2018,10,12,14,15,872.5,74.0,3.15,23.65,567.5,701.08,545.01
2018,10,12,14,30,860.0,72.0,3.3,23.4,533.0,659.22,517.05
2018,10,12,14,45,842.0,70.0,3.45,23.15,493.0,612.16,482.98
2018,10,12,15,0,824.0,68.0,3.6,22.9,453.0,564.1,446.71
2018,10,12,15,15,799.0,65.5,3.6,22.9,408.5,513.17,406.27
2018,10,12,15,30,774.0,63.0,3.6,22.9,364.0,459.97,362.96
2018,10,12,15,45,739.5,59.5,3.85,22.15,316.5,401.99,315.88
2018,10,12,16,0,705.0,56.0,4.1,21.4,269.0,345.89,268.44
2018,10,12,16,15,652.5,51.5,4.1,20.8,221.0,284.77,215.43
2018,10,12,16,30,600.0,47.0,4.1,20.2,173.0,228.18,165.19
2018,10,12,16,45,512.0,40.0,4.15,19.65,127.0,166.53,112.09
2018,10,12,17,0,424.0,33.0,4.2,19.1,81.0,113.66,67.08
2018,10,12,17,15,262.5,22.0,4.15,18.65,47.0,55.52,9.99
2018,10,12,17,30,101.0,11.0,4.1,18.2,13.0,16.97,0.0
2018,10,12,17,45,50.5,5.5,4.1,17.75,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,1.25,15.4,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,1.2,15.6,27.0,36.36,0.0
2018,10,13,6,45,324.0,26.5,1.2,15.8,60.5,78.85,38.55
2018,10,13,7,0,444.0,34.0,1.2,16.0,94.0,130.45,83.44
2018,10,13,7,15,378.0,44.0,1.25,16.25,110.0,149.97,106.68
2018,10,13,7,30,312.0,54.0,1.3,16.5,126.0,159.69,120.5
2018,10,13,7,45,156.0,77.5,1.3,16.8,113.5,140.97,110.25
2018,10,13,8,0,0.0,101.0,1.3,17.1,101.0,99.34,77.72
2018,10,13,8,15,23.0,123.0,1.4,17.35,132.5,135.28,107.36
2018,10,13,8,30,46.0,145.0,1.5,17.6,164.0,171.17,136.55
2018,10,13,8,45,158.0,170.0,1.55,17.85,244.5,267.73,215.04
2018,10,13,9,0,270.0,195.0,1.6,18.1,325.0,375.25,299.96
2018,10,13,9,15,292.5,208.5,1.7,18.3,360.0,415.61,330.65
2018,10,13,9,30,315.0,222.0,1.8,18.5,395.0,456.9,361.97
2018,10,13,9,45,257.5,247.0,1.9,18.65,394.0,453.88,357.88
2018,10,13,10,0,200.0,272.0,2.0,18.8,393.0,438.84,344.83
2018,10,13,10,15,211.5,284.0,2.05,18.9,416.5,466.36,365.44
2018,10,13,10,30,223.0,296.0,2.1,19.0,440.0,493.76,385.57
2018,10,13,10,45,228.5,303.0,2.2,19.1,454.5,510.47,397.75
2018,10,13,11,0,234.0,310.0,2.3,19.2,469.0,526.55,409.52
2018,10,13,11,15,209.0,319.0,2.35,19.3,462.5,518.18,402.24
2018,10,13,11,30,184.0,328.0,2.4,19.4,456.0,508.48,394.13
2018,10,13,11,45,160.5,328.5,2.5,19.5,440.5,489.63,379.59
2018,10,13,12,0,137.0,329.0,2.6,19.6,425.0,470.02,364.46
2018,10,13,12,15,133.0,327.5,2.65,19.6,420.0,464.5,360.5
2018,10,13,12,30,129.0,326.0,2.7,19.6,415.0,458.5,356.14
2018,10,13,12,45,174.0,316.5,2.75,19.6,434.5,484.61,377.46
2018,10,13,13,0,219.0,307.0,2.8,19.6,454.0,508.92,397.18
2018,10,13,13,15,247.5,294.0,2.85,19.5,455.5,522.05,408.16
2018,10,13,13,30,276.0,281.0,2.9,19.4,457.0,524.52,411.39
2018,10,13,13,45,390.0,234.5,2.9,19.35,471.0,553.29,436.59
2018,10,13,14,0,504.0,188.0,2.9,19.3,485.0,582.64,461.41
2018,10,13,14,15,698.0,127.5,2.9,19.15,513.0,639.78,507.9
2018,10,13,14,30,892.0,67.0,2.9,19.0,541.0,671.83,534.25
2018,10,13,14,45,849.5,70.5,2.9,18.85,494.0,614.39,490.72
2018,10,13,15,0,807.0,74.0,2.9,18.7,447.0,560.37,448.75
2018,10,13,15,15,807.5,66.5,2.9,18.7,408.0,516.0,413.24
2018,10,13,15,30,808.0,59.0,2.9,18.7,369.0,469.54,374.73
2018,10,13,15,45,772.5,56.0,2.85,18.3,320.5,410.16,325.11
2018,10,13,16,0,737.0,53.0,2.8,17.9,272.0,352.69,275.45
2018,10,13,16,15,682.0,49.0,2.75,17.6,222.5,289.8,220.25
2018,10,13,16,30,627.0,45.0,2.7,17.3,173.0,231.67,168.08
2018,10,13,16,45,535.0,38.5,2.7,17.0,126.5,167.65,112.62
2018,10,13,17,0,443.0,32.0,2.7,16.7,80.0,114.47,66.75
2018,10,13,17,15,274.5,22.0,2.7,16.4,46.5,55.63,2.73
2018,10,13,17,30,106.0,12.0,2.7,16.1,13.0,17.95,0.0
2018,10,13,17,45,53.0,6.0,2.65,15.8,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.4,14.7,7.0,6.88,0.0
2018,10,14,6,45,0.0,18.0,1.35,14.95,18.0,17.37,6.42
2018,10,14,7,0,0.0,29.0,1.3,15.2,29.0,28.0,17.38
2018,10,14,7,15,0.0,44.5,1.15,15.4,44.5,43.18,30.63
2018,10,14,7,30,0.0,60.0,1.0,15.6,60.0,58.47,43.84
2018,10,14,7,45,0.0,76.5,0.85,15.8,76.5,74.82,57.72
2018,10,14,8,0,0.0,93.0,0.7,16.0,93.0,91.19,71.35
2018,10,14,8,15,27.5,121.5,0.8,16.25,132.5,135.88,108.18
2018,10,14,8,30,55.0,150.0,0.9,16.5,172.0,181.26,145.07
2018,10,14,8,45,134.0,175.5,0.95,16.7,237.5,260.07,208.69
2018,10,14,9,0,213.0,201.0,1.0,16.9,303.0,341.07,272.55
2018,10,14,9,15,393.0,180.0,1.0,17.15,387.0,455.68,362.11
2018,10,14,9,30,573.0,159.0,1.0,17.4,471.0,571.28,449.36
2018,10,14,9,45,743.5,117.5,1.05,17.65,547.5,672.13,523.93
2018,10,14,10,0,914.0,76.0,1.1,17.9,624.0,771.04,591.55
2018,10,14,10,15,924.5,77.0,1.1,18.25,651.5,805.28,612.09
2018,10,14,10,30,935.0,78.0,1.1,18.6,679.0,836.77,631.33
2018,10,14,10,45,942.5,78.5,1.15,18.9,699.0,862.29,647.31
2018,10,14,11,0,950.0,79.0,1.2,19.2,719.0,884.55,661.2
2018,10,14,11,15,955.0,79.0,1.2,19.55,731.5,900.73,670.26
2018,10,14,11,30,960.0,79.0,1.2,19.9,744.0,913.32,677.11
2018,10,14,11,45,964.0,78.5,1.2,20.25,748.5,920.81,680.77
2018,10,14,12,0,968.0,78.0,1.2,20.6,753.0,924.54,682.16
2018,10,14,12,15,967.5,78.0,1.25,20.9,748.5,921.16,680.03
2018,10,14,12,30,967.0,78.0,1.3,21.2,744.0,914.0,675.63
2018,10,14,12,45,966.5,77.0,1.3,21.5,732.0,901.96,667.47
2018,10,14,13,0,966.0,76.0,1.3,21.8,720.0,886.23,657.06
2018,10,14,13,15,961.5,75.5,1.35,21.95,699.5,864.21,643.66
2018,10,14,13,30,957.0,75.0,1.4,22.1,679.0,838.81,628.04
2018,10,14,13,45,949.0,73.5,1.45,22.3,650.5,806.39,607.49
2018,10,14,14,0,941.0,72.0,1.5,22.5,622.0,771.1,584.84
2018,10,14,14,15,930.5,70.0,1.55,22.55,587.0,730.83,558.8
2018,10,14,14,30,920.0,68.0,1.6,22.6,552.0,688.28,530.77
2018,10,14,14,45,905.5,66.0,1.65,22.65,511.5,641.19,497.15
2018,10,14,15,0,891.0,64.0,1.7,22.7,471.0,592.64,461.06
2018,10,14,15,15,866.5,61.5,1.7,22.7,424.5,536.99,418.3
2018,10,14,15,30,842.0,59.0,1.7,22.7,378.0,481.38,374.15
2018,10,14,15,45,806.5,56.0,1.8,22.4,328.0,422.37,326.54
2018,10,14,16,0,771.0,53.0,1.9,22.1,278.0,363.29,277.01
2018,10,14,16,15,716.0,48.5,1.95,21.45,227.0,298.26,221.69
2018,10,14,16,30,661.0,44.0,2.0,20.8,176.0,237.96,168.92
2018,10,14,16,45,566.0,38.5,2.1,20.15,128.5,172.72,113.48
2018,10,14,17,0,471.0,33.0,2.2,19.5,81.0,118.67,67.1
2018,10,14,17,15,292.0,22.0,2.3,18.95,46.5,56.27,0.0
2018,10,14,17,30,113.0,11.0,2.4,18.4,12.0,17.05,0.0
2018,10,14,17,45,56.5,5.5,2.45,17.85,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,15,6,15,93.0,9.0,3.2,15.1,12.0,0.0,0.0
2018,10,15,6,30,186.0,18.0,3.3,15.4,24.0,33.28,0.0
2018,10,15,6,45,334.5,27.0,3.45,15.7,61.0,79.08,35.09
2018,10,15,7,0,483.0,36.0,3.6,16.0,98.0,138.91,88.28
2018,10,15,7,15,576.5,40.5,3.65,16.3,146.5,194.76,136.87
2018,10,15,7,30,670.0,45.0,3.7,16.6,195.0,261.24,195.29
2018,10,15,7,45,719.0,49.5,3.8,16.9,245.0,320.68,249.01
2018,10,15,8,0,768.0,54.0,3.9,17.2,295.0,384.02,304.81
2018,10,15,8,15,800.5,56.5,3.6,17.6,343.0,440.92,353.55
2018,10,15,8,30,833.0,59.0,3.3,18.0,391.0,497.12,399.9
2018,10,15,8,45,855.5,61.0,3.05,18.45,435.0,549.95,441.8
2018,10,15,9,0,878.0,63.0,2.8,18.9,479.0,602.52,481.76
2018,10,15,9,15,894.0,65.0,2.6,19.45,518.5,650.3,516.51
2018,10,15,9,30,910.0,67.0,2.4,20.0,558.0,696.63,547.57
2018,10,15,9,45,921.5,68.5,2.15,20.55,591.5,737.46,572.7
2018,10,15,10,0,933.0,70.0,1.9,21.1,625.0,775.99,595.32
2018,10,15,10,15,941.0,71.0,1.75,21.5,651.5,808.71,614.35
2018,10,15,10,30,949.0,72.0,1.6,21.9,678.0,838.5,630.96
2018,10,15,10,45,954.0,72.5,1.4,22.25,696.5,862.16,642.55
2018,10,15,11,0,959.0,73.0,1.2,22.6,715.0,882.43,651.49
2018,10,15,11,15,961.5,73.5,1.2,22.8,726.0,897.09,659.85
2018,10,15,11,30,964.0,74.0,1.2,23.0,737.0,908.09,665.99
2018,10,15,11,45,964.5,74.5,1.2,23.2,740.0,913.65,668.76
2018,10,15,12,0,965.0,75.0,1.2,23.4,743.0,915.44,669.3
2018,10,15,12,15,964.0,74.5,1.4,23.4,737.5,911.02,669.44
2018,10,15,12,30,963.0,74.0,1.6,23.4,732.0,902.85,667.02
2018,10,15,12,45,960.0,73.5,1.75,23.35,719.0,889.29,660.46
2018,10,15,13,0,957.0,73.0,1.9,23.3,706.0,872.12,651.44
2018,10,15,13,15,950.5,72.0,2.05,23.15,684.5,848.07,637.89
2018,10,15,13,30,944.0,71.0,2.2,23.0,663.0,820.77,621.95
2018,10,15,13,45,934.5,70.5,2.3,22.9,634.5,788.69,601.94
2018,10,15,14,0,925.0,70.0,2.4,22.8,606.0,753.87,579.77
2018,10,15,14,15,912.0,68.5,2.5,22.6,570.5,712.98,553.14
2018,10,15,14,30,899.0,67.0,2.6,22.4,535.0,670.04,524.55
2018,10,15,14,45,881.0,65.0,2.65,22.2,494.0,621.65,489.08
2018,10,15,15,0,863.0,63.0,2.7,22.0,453.0,572.15,451.6
2018,10,15,15,15,837.5,61.0,2.7,22.0,407.5,517.87,408.75
2018,10,15,15,30,812.0,59.0,2.7,22.0,362.0,465.71,366.14
2018,10,15,15,45,775.0,55.5,2.8,21.45,313.0,405.2,316.64
2018,10,15,16,0,738.0,52.0,2.9,20.9,264.0,346.77,266.95
2018,10,15,16,15,681.0,47.5,2.95,20.4,214.5,283.06,211.76
2018,10,15,16,30,624.0,43.0,3.0,19.9,165.0,224.35,159.74
2018,10,15,16,45,526.5,37.0,3.05,19.4,119.0,160.5,105.22
2018,10,15,17,0,429.0,31.0,3.1,18.9,73.0,108.22,59.9
2018,10,15,17,15,264.0,21.0,3.0,18.55,42.0,51.02,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,16.01,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.85,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.65,14.85,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.6,14.9,24.0,34.25,0.0
2018,10,16,6,45,347.0,26.5,0.6,15.0,60.0,79.43,32.75
2018,10,16,7,0,493.0,35.0,0.6,15.1,96.0,139.06,87.5
2018,10,16,7,15,577.0,41.0,0.55,15.35,144.0,194.36,135.36
2018,10,16,7,30,661.0,47.0,0.5,15.6,192.0,259.34,191.43
2018,10,16,7,45,712.5,51.0,0.5,15.85,242.0,318.55,243.23
2018,10,16,8,0,764.0,55.0,0.5,16.1,292.0,381.9,296.86
2018,10,16,8,15,798.0,57.5,0.55,16.65,340.0,439.19,344.15
2018,10,16,8,30,832.0,60.0,0.6,17.2,388.0,495.89,389.35
2018,10,16,8,45,855.5,61.5,0.65,17.75,432.0,548.55,429.93
2018,10,16,9,0,879.0,63.0,0.7,18.3,476.0,601.03,468.98
2018,10,16,9,15,894.5,64.5,0.85,18.9,515.0,647.85,503.73
2018,10,16,9,30,910.0,66.0,1.0,19.5,554.0,693.19,535.45
2018,10,16,9,45,922.5,66.5,1.15,20.1,587.0,733.48,562.42
2018,10,16,10,0,935.0,67.0,1.3,20.7,620.0,771.54,587.61
2018,10,16,10,15,934.0,71.0,1.4,20.95,643.5,800.7,606.76
2018,10,16,10,30,933.0,75.0,1.5,21.2,667.0,826.49,623.66
2018,10,16,10,45,865.5,100.0,1.55,21.4,661.5,818.21,617.1
2018,10,16,11,0,798.0,125.0,1.6,21.6,656.0,808.81,610.27
2018,10,16,11,15,579.0,200.0,1.65,21.8,588.5,719.12,546.46
2018,10,16,11,30,360.0,275.0,1.7,22.0,521.0,607.67,463.04
2018,10,16,11,45,286.5,298.5,1.75,22.15,494.5,572.53,436.59
2018,10,16,12,0,213.0,322.0,1.8,22.3,468.0,526.78,401.73
2018,10,16,12,15,195.5,319.5,1.85,22.35,453.0,508.44,388.5
2018,10,16,12,30,178.0,317.0,1.9,22.4,438.0,489.52,374.61
2018,10,16,12,45,147.0,309.5,2.0,22.45,408.0,453.45,347.9
2018,10,16,13,0,116.0,302.0,2.1,22.5,378.0,417.63,321.15
2018,10,16,13,15,89.0,284.5,2.15,22.45,342.0,366.43,282.9
2018,10,16,13,30,62.0,267.0,2.2,22.4,306.0,324.55,251.14
2018,10,16,13,45,198.0,221.5,2.25,22.35,337.0,383.38,300.67
2018,10,16,14,0,334.0,176.0,2.3,22.3,368.0,441.66,348.19
2018,10,16,14,15,615.5,120.5,2.4,22.15,448.0,567.84,447.79
2018,10,16,14,30,897.0,65.0,2.5,22.0,528.0,663.26,521.17
2018,10,16,14,45,878.5,63.5,2.6,21.9,487.0,615.27,484.77
2018,10,16,15,0,860.0,62.0,2.7,21.8,446.0,566.23,447.46
2018,10,16,15,15,804.5,64.0,2.7,21.8,394.0,502.99,397.51
2018,10,16,15,30,749.0,66.0,2.7,21.8,342.0,440.15,346.69
2018,10,16,15,45,682.0,62.5,2.95,21.25,287.5,369.81,289.86
2018,10,16,16,0,615.0,59.0,3.2,20.7,233.0,305.57,236.12
2018,10,16,16,15,616.0,51.0,3.3,20.15,196.5,263.82,197.76
2018,10,16,16,30,617.0,43.0,3.4,19.6,160.0,220.28,156.51
2018,10,16,16,45,517.0,36.5,3.5,19.05,114.5,156.12,101.75
2018,10,16,17,0,417.0,30.0,3.6,18.5,69.0,103.89,55.9
2018,10,16,17,15,255.5,20.0,3.7,18.05,39.5,48.03,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.6,10.0,9.83,0.0
2018,10,16,17,45,47.0,5.0,3.85,17.1,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,22.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,44.0,5.0,1.0,14.2,6.0,8.48,0.0
2018,10,17,6,45,22.0,16.0,1.05,14.3,16.5,19.46,5.05
2018,10,17,7,0,0.0,27.0,1.1,14.4,27.0,26.07,15.66
2018,10,17,7,15,0.0,43.0,1.1,14.55,43.0,41.77,29.45
2018,10,17,7,30,0.0,59.0,1.1,14.7,59.0,57.61,43.19
2018,10,17,7,45,3.5,80.0,1.15,14.85,81.0,79.89,62.12
2018,10,17,8,0,7.0,101.0,1.2,15.0,103.0,102.58,81.16
2018,10,17,8,15,75.5,127.0,1.2,15.2,156.0,164.23,132.23
2018,10,17,8,30,144.0,153.0,1.2,15.4,209.0,234.68,189.8
2018,10,17,8,45,301.5,153.0,1.2,15.6,288.0,333.5,269.87
2018,10,17,9,0,459.0,153.0,1.2,15.8,367.0,447.15,359.23
2018,10,17,9,15,650.0,118.0,1.25,16.1,448.5,553.45,441.54
2018,10,17,9,30,841.0,83.0,1.3,16.4,530.0,666.68,526.72
2018,10,17,9,45,873.5,78.5,1.3,16.65,568.0,709.84,555.03
2018,10,17,10,0,906.0,74.0,1.3,16.9,606.0,755.47,585.28
2018,10,17,10,15,914.5,75.5,1.2,17.2,632.0,788.22,604.78
2018,10,17,10,30,923.0,77.0,1.1,17.5,658.0,818.16,622.07
2018,10,17,10,45,929.0,77.0,1.05,17.75,676.5,841.38,635.39
2018,10,17,11,0,935.0,77.0,1.0,18.0,695.0,861.35,646.51
2018,10,17,11,15,938.0,77.0,1.05,18.25,705.5,875.42,655.33
2018,10,17,11,30,941.0,77.0,1.1,18.5,716.0,885.95,661.98
2018,10,17,11,45,942.0,77.5,1.15,18.7,719.0,891.71,665.76
2018,10,17,12,0,943.0,78.0,1.2,18.9,722.0,893.79,667.3
2018,10,17,12,15,941.0,78.0,1.3,18.95,716.5,889.07,665.6
2018,10,17,12,30,939.0,78.0,1.4,19.0,711.0,880.7,661.59
2018,10,17,12,45,934.5,78.0,1.5,19.1,697.5,866.66,653.71
2018,10,17,13,0,930.0,78.0,1.6,19.2,684.0,849.16,643.51
2018,10,17,13,15,923.5,77.0,1.75,19.1,663.0,825.59,630.11
2018,10,17,13,30,917.0,76.0,1.9,19.0,642.0,798.89,614.32
2018,10,17,13,45,907.0,75.0,2.05,18.95,613.5,766.59,594.18
2018,10,17,14,0,897.0,74.0,2.2,18.9,585.0,731.68,571.83
2018,10,17,14,15,883.0,73.0,2.4,18.7,550.5,691.65,545.88
2018,10,17,14,30,869.0,72.0,2.6,18.5,516.0,649.73,517.29
2018,10,17,14,45,849.5,69.5,2.75,18.3,475.0,601.16,481.17
2018,10,17,15,0,830.0,67.0,2.9,18.1,434.0,554.21,444.97
2018,10,17,15,15,803.0,64.5,2.9,18.1,389.0,499.93,401.17
2018,10,17,15,30,776.0,62.0,2.9,18.1,344.0,446.08,356.39
2018,10,17,15,45,735.5,58.5,3.15,17.5,296.0,386.1,306.5
2018,10,17,16,0,695.0,55.0,3.4,16.9,248.0,328.61,256.74
2018,10,17,16,15,632.0,50.5,3.4,16.5,199.5,265.6,201.15
2018,10,17,16,30,569.0,46.0,3.4,16.1,151.0,209.27,150.54
2018,10,17,16,45,463.5,38.5,3.4,15.75,107.0,146.02,96.35
2018,10,17,17,0,358.0,31.0,3.4,15.4,63.0,94.21,50.04
2018,10,17,17,15,215.5,20.0,3.35,15.15,35.5,41.38,0.0
2018,10,17,17,30,73.0,9.0,3.3,14.9,8.0,8.85,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.65,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.2,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,14.12,0.0
2018,10,18,6,45,29.0,24.0,1.15,14.3,24.5,29.03,8.8
2018,10,18,7,0,4.0,38.0,1.1,14.4,38.0,38.29,25.3
2018,10,18,7,15,19.0,58.0,1.1,14.55,61.5,63.84,47.14
2018,10,18,7,30,34.0,78.0,1.1,14.7,85.0,89.98,69.43
2018,10,18,7,45,91.5,98.5,1.15,14.85,124.5,136.67,108.12
2018,10,18,8,0,149.0,119.0,1.2,15.0,164.0,186.62,149.63
2018,10,18,8,15,184.5,137.0,1.15,15.2,202.0,229.36,184.99
2018,10,18,8,30,220.0,155.0,1.1,15.4,240.0,280.18,226.19
2018,10,18,8,45,264.0,168.0,1.1,15.6,281.5,328.65,264.95
2018,10,18,9,0,308.0,181.0,1.1,15.8,323.0,380.39,305.54
2018,10,18,9,15,345.0,189.5,1.05,16.1,361.5,425.58,339.98
2018,10,18,9,30,382.0,198.0,1.0,16.4,400.0,472.64,375.07
2018,10,18,9,45,416.5,203.5,0.95,16.7,436.0,523.53,412.01
2018,10,18,10,0,451.0,209.0,0.9,17.0,472.0,568.31,443.72
2018,10,18,10,15,571.0,180.5,0.85,17.4,528.0,641.79,497.26
2018,10,18,10,30,691.0,152.0,0.8,17.8,584.0,723.01,553.97
2018,10,18,10,45,812.5,114.5,0.75,18.2,637.0,791.14,597.33
2018,10,18,11,0,934.0,77.0,0.7,18.6,690.0,857.67,638.47
2018,10,18,11,15,937.0,77.5,0.7,19.0,701.0,872.23,645.64
2018,10,18,11,30,940.0,78.0,0.7,19.4,712.0,883.24,651.32
2018,10,18,11,45,941.0,78.0,0.65,19.75,714.5,888.38,652.51
2018,10,18,12,0,942.0,78.0,0.6,20.1,717.0,889.84,651.52
2018,10,18,12,15,940.0,78.0,0.75,20.4,711.5,885.09,650.66
2018,10,18,12,30,938.0,78.0,0.9,20.7,706.0,876.69,647.44
2018,10,18,12,45,933.0,78.0,1.05,21.0,692.5,862.23,640.13
2018,10,18,13,0,928.0,78.0,1.2,21.3,679.0,844.33,630.43
2018,10,18,13,15,921.0,77.0,1.35,21.35,657.5,820.4,617.06
2018,10,18,13,30,914.0,76.0,1.5,21.4,636.0,793.37,601.32
2018,10,18,13,45,904.0,75.5,1.6,21.45,608.0,761.73,581.59
2018,10,18,14,0,894.0,75.0,1.7,21.5,580.0,727.5,559.77
2018,10,18,14,15,880.0,73.5,1.85,21.4,545.0,687.05,533.8
2018,10,18,14,30,866.0,72.0,2.0,21.3,510.0,644.73,505.07
2018,10,18,14,45,846.0,69.5,2.15,21.15,469.0,596.04,469.64
2018,10,18,15,0,826.0,67.0,2.3,21.0,428.0,549.03,434.11
2018,10,18,15,15,798.5,64.5,2.3,21.0,383.5,494.78,391.07
2018,10,18,15,30,771.0,62.0,2.3,21.0,339.0,441.01,347.07
2018,10,18,15,45,729.0,58.5,2.5,20.5,290.5,380.79,297.66
2018,10,18,16,0,687.0,55.0,2.7,20.0,242.0,323.22,248.53
2018,10,18,16,15,623.0,49.5,2.8,19.55,193.5,259.5,193.35
