Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,14,45,606.5,97.5,1.9,15.05,312.5,435.06,352.35
2018,11,17,15,0,578.0,91.0,2.0,14.9,276.0,389.16,314.59
2018,11,17,15,15,533.0,84.0,2.0,14.9,236.5,336.3,269.87
2018,11,17,15,30,488.0,77.0,2.0,14.9,197.0,286.0,226.26
2018,11,17,15,45,427.5,67.0,2.1,14.35,157.0,229.68,177.72
2018,11,17,16,0,367.0,57.0,2.2,13.8,117.0,179.69,133.82
2018,11,17,16,15,277.5,44.5,2.1,13.45,81.5,125.4,86.93
2018,11,17,16,30,188.0,32.0,2.0,13.1,46.0,78.1,37.94
2018,11,17,16,45,107.5,19.0,1.9,12.7,25.5,34.04,0.0
2018,11,17,17,0,27.0,6.0,1.8,12.3,5.0,0.0,0.0
2018,11,17,17,15,13.5,3.0,1.7,12.15,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.15,11.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.1,11.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.15,11.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,6,45,2.0,3.0,0.35,11.3,3.0,0.0,0.0
2018,11,18,7,0,4.0,6.0,0.4,11.3,6.0,6.39,0.0
2018,11,18,7,15,132.0,21.5,0.55,11.4,35.0,50.31,2.41
2018,11,18,7,30,260.0,37.0,0.7,11.5,64.0,107.83,70.76
2018,11,18,7,45,381.0,45.5,0.9,11.65,106.5,164.53,119.82
2018,11,18,8,0,502.0,54.0,1.1,11.8,149.0,233.07,178.3
2018,11,18,8,15,558.0,60.5,1.25,11.95,190.5,285.91,225.52
2018,11,18,8,30,614.0,67.0,1.4,12.1,232.0,342.77,275.35
2018,11,18,8,45,651.0,71.5,1.6,12.25,271.0,392.15,318.52
2018,11,18,9,0,688.0,76.0,1.8,12.4,310.0,442.98,361.87
2018,11,18,9,15,697.5,82.5,1.9,12.65,342.0,482.18,394.55
2018,11,18,9,30,707.0,89.0,2.0,12.9,374.0,520.09,425.37
2018,11,18,9,45,612.5,114.0,2.1,13.15,374.5,513.37,419.77
2018,11,18,10,0,518.0,139.0,2.2,13.4,375.0,495.61,405.2
2018,11,18,10,15,429.5,167.5,2.1,13.7,370.0,482.1,392.59
2018,11,18,10,30,341.0,196.0,2.0,14.0,365.0,454.91,369.13
2018,11,18,10,45,415.5,186.5,1.9,14.3,400.0,511.74,413.57
2018,11,18,11,0,490.0,177.0,1.8,14.6,435.0,561.86,451.62
2018,11,18,11,15,483.0,182.5,1.7,14.85,441.0,568.82,455.25
2018,11,18,11,30,476.0,188.0,1.6,15.1,447.0,573.8,457.65
2018,11,18,11,45,465.0,192.5,1.45,15.4,446.5,572.74,455.1
2018,11,18,12,0,454.0,197.0,1.3,15.7,446.0,569.8,451.16
2018,11,18,12,15,485.5,186.0,1.25,15.9,450.0,579.66,458.58
2018,11,18,12,30,517.0,175.0,1.2,16.1,454.0,587.26,464.16
2018,11,18,12,45,505.0,174.0,1.15,16.3,441.0,571.79,451.89
2018,11,18,13,0,493.0,173.0,1.1,16.5,428.0,554.71,438.62
2018,11,18,13,15,505.5,162.5,1.15,16.6,415.5,542.69,430.48
2018,11,18,13,30,518.0,152.0,1.2,16.7,403.0,528.34,420.4
2018,11,18,13,45,528.0,140.5,1.25,16.8,384.0,508.87,406.24
2018,11,18,14,0,538.0,129.0,1.3,16.9,365.0,487.1,390.01
2018,11,18,14,15,504.0,124.5,1.4,16.8,332.5,444.89,357.7
2018,11,18,14,30,470.0,120.0,1.5,16.7,300.0,403.36,325.25
2018,11,18,14,45,443.0,110.5,1.6,16.65,266.5,360.97,291.35
2018,11,18,15,0,416.0,101.0,1.7,16.6,233.0,319.47,257.25
2018,11,18,15,15,384.0,90.0,1.7,16.6,198.5,275.33,220.01
2018,11,18,15,30,352.0,79.0,1.7,16.6,164.0,233.15,183.61
2018,11,18,15,45,313.0,66.5,2.0,16.0,131.0,189.14,145.72
2018,11,18,16,0,274.0,54.0,2.3,15.4,98.0,148.4,109.91
2018,11,18,16,15,205.5,41.0,2.3,15.0,68.0,103.51,71.07
2018,11,18,16,30,137.0,28.0,2.3,14.6,38.0,63.2,28.34
2018,11,18,16,45,80.5,17.0,2.25,14.2,21.5,28.14,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.6,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,19,6,45,0.5,3.5,1.85,11.3,3.5,0.0,0.0
2018,11,19,7,0,1.0,7.0,1.9,11.3,7.0,7.0,0.0
2018,11,19,7,15,39.5,22.0,2.0,11.55,26.0,30.93,0.0
2018,11,19,7,30,78.0,37.0,2.1,11.8,45.0,59.96,38.8
2018,11,19,7,45,134.5,52.0,2.2,12.1,73.5,98.53,72.56
2018,11,19,8,0,191.0,67.0,2.3,12.4,102.0,139.68,108.06
2018,11,19,8,15,204.0,82.0,2.3,12.6,128.0,169.91,135.4
2018,11,19,8,30,217.0,97.0,2.3,12.8,154.0,201.04,163.0
2018,11,19,8,45,273.5,108.0,2.3,13.05,192.0,248.38,203.37
2018,11,19,9,0,330.0,119.0,2.3,13.3,230.0,299.93,246.67
2018,11,19,9,15,354.5,130.0,2.25,13.7,261.0,344.52,283.17
2018,11,19,9,30,379.0,141.0,2.2,14.1,292.0,383.72,314.67
2018,11,19,9,45,408.5,148.0,2.2,14.5,322.5,422.09,345.11
2018,11,19,10,0,438.0,155.0,2.2,14.9,353.0,460.98,375.39
2018,11,19,10,15,431.0,166.5,2.15,15.25,370.0,480.81,389.77
2018,11,19,10,30,424.0,178.0,2.1,15.6,387.0,498.8,402.55
2018,11,19,10,45,426.0,183.0,2.0,16.0,399.5,514.17,413.15
2018,11,19,11,0,428.0,188.0,1.9,16.4,412.0,528.04,422.43
2018,11,19,11,15,341.0,211.0,1.9,16.65,391.5,486.8,388.86
2018,11,19,11,30,254.0,234.0,1.9,16.9,371.0,451.33,359.52
2018,11,19,11,45,216.5,238.5,1.85,17.2,355.5,421.07,335.3
2018,11,19,12,0,179.0,243.0,1.8,17.5,340.0,398.43,316.66
2018,11,19,12,15,161.0,240.0,1.8,17.7,327.0,381.16,302.91
2018,11,19,12,30,143.0,237.0,1.8,17.9,314.0,363.54,288.85
2018,11,19,12,45,149.5,231.0,1.75,18.1,309.5,360.09,286.29
2018,11,19,13,0,156.0,225.0,1.7,18.3,305.0,356.01,283.17
2018,11,19,13,15,131.5,215.0,1.65,18.35,281.0,325.18,258.82
2018,11,19,13,30,107.0,205.0,1.6,18.4,257.0,294.93,234.89
2018,11,19,13,45,124.0,195.0,1.55,18.5,252.0,292.39,233.46
2018,11,19,14,0,141.0,185.0,1.5,18.6,247.0,288.65,230.83
2018,11,19,14,15,104.0,166.5,1.4,18.55,210.0,242.05,193.44
2018,11,19,14,30,67.0,148.0,1.3,18.5,173.0,191.76,152.91
2018,11,19,14,45,72.5,135.5,1.25,18.5,160.5,179.15,142.89
2018,11,19,15,0,78.0,123.0,1.2,18.5,148.0,166.06,132.07
2018,11,19,15,15,72.5,105.5,1.2,18.5,126.0,141.89,111.96
2018,11,19,15,30,67.0,88.0,1.2,18.5,104.0,118.09,91.86
2018,11,19,15,45,53.5,71.0,1.0,18.2,82.0,92.54,70.2
2018,11,19,16,0,40.0,54.0,0.8,17.9,60.0,68.18,49.44
2018,11,19,16,15,38.5,38.5,0.7,17.75,43.0,52.55,35.09
2018,11,19,16,30,37.0,23.0,0.6,17.6,26.0,32.57,11.75
2018,11,19,16,45,31.5,14.5,0.55,17.5,15.5,18.7,0.0
2018,11,19,17,0,26.0,6.0,0.5,17.4,5.0,0.0,0.0
2018,11,19,17,15,13.0,3.0,0.4,17.3,2.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,17.05,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.8,12.6,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.7,12.6,10.0,16.99,0.0
2018,11,20,7,15,192.5,21.5,0.7,12.75,37.0,59.3,0.0
2018,11,20,7,30,317.0,34.0,0.7,12.9,64.0,115.82,72.52
2018,11,20,7,45,406.0,42.5,0.65,13.05,102.5,166.21,118.81
2018,11,20,8,0,495.0,51.0,0.6,13.2,141.0,224.89,169.49
2018,11,20,8,15,522.5,59.5,0.6,13.45,176.5,268.6,208.96
2018,11,20,8,30,550.0,68.0,0.6,13.7,212.0,313.82,248.6
2018,11,20,8,45,516.5,83.0,0.55,14.0,235.5,339.24,271.33
2018,11,20,9,0,483.0,98.0,0.5,14.3,259.0,358.25,287.76
2018,11,20,9,15,561.0,98.0,0.65,14.65,305.0,421.85,339.18
2018,11,20,9,30,639.0,98.0,0.8,15.0,351.0,487.09,390.58
2018,11,20,9,45,644.5,104.5,0.95,15.35,376.5,518.84,415.37
2018,11,20,10,0,650.0,111.0,1.1,15.7,402.0,548.87,438.65
2018,11,20,10,15,598.5,128.5,1.25,15.9,408.0,551.37,440.45
2018,11,20,10,30,547.0,146.0,1.4,16.1,414.0,546.07,436.36
2018,11,20,10,45,575.5,143.0,1.55,16.35,434.0,576.91,460.34
2018,11,20,11,0,604.0,140.0,1.7,16.6,454.0,603.52,480.75
2018,11,20,11,15,611.0,142.0,1.85,16.75,465.0,618.31,492.1
2018,11,20,11,30,618.0,144.0,2.0,16.9,476.0,630.89,501.86
2018,11,20,11,45,616.0,145.5,2.15,17.1,477.5,633.95,504.38
2018,11,20,12,0,614.0,147.0,2.3,17.3,479.0,634.59,505.13
2018,11,20,12,15,618.5,144.0,2.35,17.35,476.0,632.77,504.08
2018,11,20,12,30,623.0,141.0,2.4,17.4,473.0,628.49,501.22
2018,11,20,12,45,581.0,147.5,2.45,17.45,451.5,598.39,478.22
2018,11,20,13,0,539.0,154.0,2.5,17.5,430.0,563.95,452.0
2018,11,20,13,15,485.0,161.0,2.4,17.5,402.0,524.72,421.2
2018,11,20,13,30,431.0,168.0,2.3,17.5,374.0,485.71,390.35
2018,11,20,13,45,510.0,140.5,2.25,17.55,371.0,495.21,399.03
2018,11,20,14,0,589.0,113.0,2.2,17.6,368.0,502.23,404.96
2018,11,20,14,15,572.0,106.5,2.1,17.55,339.0,466.22,376.18
2018,11,20,14,30,555.0,100.0,2.0,17.5,310.0,429.52,346.59
2018,11,20,14,45,593.0,85.0,1.95,17.5,288.5,411.51,331.27
2018,11,20,15,0,631.0,70.0,1.9,17.5,267.0,388.8,311.1
2018,11,20,15,15,534.0,69.5,1.9,17.5,220.0,318.95,253.14
2018,11,20,15,30,437.0,69.0,1.9,17.5,173.0,255.9,200.15
2018,11,20,15,45,378.5,59.5,1.6,17.25,136.5,202.97,154.49
2018,11,20,16,0,320.0,50.0,1.3,17.0,100.0,156.89,114.27
2018,11,20,16,15,267.0,38.0,1.2,16.85,70.5,114.78,76.79
2018,11,20,16,30,214.0,26.0,1.1,16.7,41.0,74.96,28.65
2018,11,20,16,45,132.5,16.0,1.0,16.55,23.0,34.32,0.0
2018,11,20,17,0,51.0,6.0,0.9,16.4,5.0,0.0,0.0
2018,11,20,17,15,25.5,3.0,0.95,16.35,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,5.0,15.85,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,5.1,15.9,3.0,2.95,0.0
2018,11,21,7,15,0.0,8.5,5.2,16.0,8.5,8.2,0.0
2018,11,21,7,30,0.0,14.0,5.3,16.1,14.0,13.5,4.5
2018,11,21,7,45,2.0,21.5,5.4,16.15,22.0,21.28,11.77
2018,11,21,8,0,4.0,29.0,5.5,16.2,30.0,29.27,18.76
2018,11,21,8,15,3.0,27.0,5.55,16.35,28.0,27.15,17.25
2018,11,21,8,30,2.0,25.0,5.6,16.5,26.0,24.94,15.5
2018,11,21,8,45,1.0,25.5,5.65,16.6,26.0,25.06,15.63
2018,11,21,9,0,0.0,26.0,5.7,16.7,26.0,25.09,15.65
2018,11,21,9,15,1.0,52.5,5.95,16.85,53.0,51.25,37.73
2018,11,21,9,30,2.0,79.0,6.2,17.0,80.0,77.73,59.87
2018,11,21,9,45,2.0,84.5,6.45,17.15,85.5,83.2,64.3
2018,11,21,10,0,2.0,90.0,6.7,17.3,91.0,88.69,68.73
2018,11,21,10,15,1.0,96.0,6.85,17.35,96.5,94.04,73.02
2018,11,21,10,30,0.0,102.0,7.0,17.4,102.0,99.36,77.28
2018,11,21,10,45,2.0,107.5,7.15,17.45,108.5,106.25,82.93
2018,11,21,11,0,4.0,113.0,7.3,17.5,115.0,113.22,88.65
2018,11,21,11,15,2.0,91.0,7.35,17.5,92.0,89.59,69.01
2018,11,21,11,30,0.0,69.0,7.4,17.5,69.0,66.72,49.97
2018,11,21,11,45,8.0,94.0,7.4,17.5,98.5,97.03,75.34
2018,11,21,12,0,16.0,119.0,7.4,17.5,128.0,132.14,104.53
2018,11,21,12,15,16.0,138.0,7.25,17.5,146.5,147.61,117.18
2018,11,21,12,30,16.0,157.0,7.1,17.5,165.0,167.28,133.28
2018,11,21,12,45,8.0,120.0,7.0,17.5,124.0,123.22,96.95
2018,11,21,13,0,0.0,83.0,6.9,17.5,83.0,80.28,61.31
2018,11,21,13,15,0.0,63.5,6.7,17.45,63.5,61.38,45.7
2018,11,21,13,30,0.0,44.0,6.5,17.4,44.0,42.51,30.02
2018,11,21,13,45,1.5,52.0,6.3,17.35,52.5,51.21,37.41
2018,11,21,14,0,3.0,60.0,6.1,17.3,61.0,59.83,44.73
2018,11,21,14,15,1.5,46.0,5.85,17.25,46.5,45.31,32.59
2018,11,21,14,30,0.0,32.0,5.6,17.2,32.0,30.89,20.48
2018,11,21,14,45,3.0,50.5,5.35,17.15,51.5,50.32,36.95
2018,11,21,15,0,6.0,69.0,5.1,17.1,71.0,69.87,53.4
2018,11,21,15,15,3.0,61.5,5.1,17.1,62.5,60.98,45.85
2018,11,21,15,30,0.0,54.0,5.1,17.1,54.0,52.38,38.48
2018,11,21,15,45,0.0,42.0,4.4,16.75,42.0,40.57,28.38
2018,11,21,16,0,0.0,30.0,3.7,16.4,30.0,28.96,18.37
2018,11,21,16,15,19.0,19.0,3.35,16.05,20.5,24.81,13.61
2018,11,21,16,30,38.0,8.0,3.0,15.7,11.0,18.44,2.65
2018,11,21,16,45,38.0,5.0,2.6,15.35,6.0,10.22,0.0
2018,11,21,17,0,38.0,2.0,2.2,15.0,1.0,0.0,0.0
2018,11,21,17,15,19.0,1.0,2.1,14.9,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,22,6,45,39.0,4.5,2.85,13.65,4.5,0.0,0.0
2018,11,22,7,0,78.0,9.0,2.8,13.7,9.0,17.85,0.0
2018,11,22,7,15,220.5,20.0,2.85,14.1,36.0,60.73,0.0
2018,11,22,7,30,363.0,31.0,2.9,14.5,63.0,121.2,71.71
2018,11,22,7,45,460.5,37.0,2.9,14.85,101.5,172.88,121.55
2018,11,22,8,0,558.0,43.0,2.9,15.2,140.0,233.5,174.7
2018,11,22,8,15,617.0,47.0,3.0,15.35,181.5,284.77,221.28
2018,11,22,8,30,676.0,51.0,3.1,15.5,223.0,341.97,272.05
2018,11,22,8,45,715.5,53.5,3.2,15.6,262.5,392.3,316.56
2018,11,22,9,0,755.0,56.0,3.3,15.7,302.0,444.1,361.16
2018,11,22,9,15,732.0,67.0,3.4,15.8,328.0,473.38,386.66
2018,11,22,9,30,709.0,78.0,3.5,15.9,354.0,500.68,409.62
2018,11,22,9,45,776.0,70.5,3.55,16.0,394.5,553.81,452.89
2018,11,22,10,0,843.0,63.0,3.6,16.1,435.0,606.49,495.0
2018,11,22,10,15,856.0,63.5,3.75,16.15,459.5,637.38,519.52
2018,11,22,10,30,869.0,64.0,3.9,16.2,484.0,666.04,541.06
2018,11,22,10,45,878.5,64.5,4.0,16.3,502.0,689.81,558.42
2018,11,22,11,0,888.0,65.0,4.1,16.4,520.0,710.81,573.72
2018,11,22,11,15,892.0,65.5,4.3,16.45,530.5,724.89,584.43
2018,11,22,11,30,896.0,66.0,4.5,16.5,541.0,735.8,593.18
2018,11,22,11,45,897.5,65.5,4.65,16.55,543.5,740.45,597.09
2018,11,22,12,0,899.0,65.0,4.8,16.6,546.0,741.78,598.65
2018,11,22,12,15,894.5,65.5,5.0,16.65,540.5,736.53,595.61
2018,11,22,12,30,890.0,66.0,5.2,16.7,535.0,728.02,590.17
2018,11,22,12,45,881.5,66.5,5.35,16.7,522.0,713.45,580.07
2018,11,22,13,0,873.0,67.0,5.5,16.7,509.0,695.88,567.7
2018,11,22,13,15,863.0,66.5,5.65,16.7,489.0,673.27,551.4
2018,11,22,13,30,853.0,66.0,5.8,16.7,469.0,648.03,532.98
2018,11,22,13,45,792.0,75.0,5.95,16.65,433.0,602.31,496.67
2018,11,22,14,0,731.0,84.0,6.1,16.6,397.0,554.79,458.14
2018,11,22,14,15,664.0,87.5,6.15,16.5,355.5,496.89,410.77
2018,11,22,14,30,597.0,91.0,6.2,16.4,314.0,441.02,364.32
2018,11,22,14,45,580.0,84.5,6.25,16.35,282.5,402.56,331.56
2018,11,22,15,0,563.0,78.0,6.3,16.3,251.0,363.78,297.67
2018,11,22,15,15,369.5,82.5,6.3,16.3,189.5,258.84,209.38
2018,11,22,15,30,176.0,87.0,6.3,16.3,128.0,167.83,133.23
2018,11,22,15,45,142.5,71.0,6.2,16.1,100.0,130.75,101.05
2018,11,22,16,0,109.0,55.0,6.1,15.9,72.0,96.66,71.43
2018,11,22,16,15,92.0,39.0,6.0,15.75,50.0,69.73,46.89
2018,11,22,16,30,75.0,23.0,5.9,15.6,28.0,41.79,11.92
2018,11,22,16,45,60.0,14.5,5.85,15.5,16.5,22.6,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.4,1.0,0.98,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.5,2.5,2.46,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.6,4.0,3.85,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.75,5.0,4.82,0.0
2018,11,23,8,0,0.0,6.0,3.3,15.9,6.0,5.78,0.0
2018,11,23,8,15,0.0,7.0,3.5,16.0,7.0,6.75,0.05
2018,11,23,8,30,0.0,8.0,3.7,16.1,8.0,7.71,0.9
2018,11,23,8,45,0.0,21.5,3.9,16.2,21.5,20.74,12.01
2018,11,23,9,0,0.0,35.0,4.1,16.3,35.0,33.79,23.08
2018,11,23,9,15,0.0,45.5,4.25,16.4,45.5,43.94,31.63
2018,11,23,9,30,0.0,56.0,4.4,16.5,56.0,54.11,40.13
2018,11,23,9,45,0.0,53.0,4.5,16.55,53.0,51.21,37.61
2018,11,23,10,0,0.0,50.0,4.6,16.6,50.0,48.31,35.1
2018,11,23,10,15,0.0,67.5,4.75,16.65,67.5,65.25,49.22
2018,11,23,10,30,0.0,85.0,4.9,16.7,85.0,82.26,63.29
2018,11,23,10,45,0.0,69.0,5.1,16.8,69.0,66.71,50.25
2018,11,23,11,0,0.0,53.0,5.3,16.9,53.0,51.22,37.28
2018,11,23,11,15,0.0,52.0,5.45,16.95,52.0,50.26,36.44
2018,11,23,11,30,0.0,51.0,5.6,17.0,51.0,49.29,35.6
2018,11,23,11,45,0.0,49.0,5.75,17.0,49.0,47.36,33.98
2018,11,23,12,0,0.0,47.0,5.9,17.0,47.0,45.42,32.36
2018,11,23,12,15,0.0,51.5,5.95,17.05,51.5,49.77,35.99
2018,11,23,12,30,0.0,56.0,6.0,17.1,56.0,54.13,39.63
2018,11,23,12,45,0.0,56.5,6.1,17.15,56.5,54.61,40.05
2018,11,23,13,0,0.0,57.0,6.2,17.2,57.0,55.09,40.48
2018,11,23,13,15,0.0,47.0,6.2,17.2,47.0,45.41,32.44
2018,11,23,13,30,0.0,37.0,6.2,17.2,37.0,35.74,24.39
2018,11,23,13,45,0.0,33.5,6.2,17.2,33.5,32.35,21.59
2018,11,23,14,0,0.0,30.0,6.2,17.2,30.0,28.96,18.78
2018,11,23,14,15,1.0,38.0,6.1,17.1,38.5,37.27,25.85
2018,11,23,14,30,2.0,46.0,6.0,17.0,47.0,45.52,32.88
2018,11,23,14,45,2.5,53.0,5.95,16.95,54.0,52.48,38.78
2018,11,23,15,0,3.0,60.0,5.9,16.9,61.0,59.4,44.62
2018,11,23,15,15,2.0,58.5,5.9,16.9,59.0,57.5,42.95
2018,11,23,15,30,1.0,57.0,5.9,16.9,57.0,55.95,41.48
2018,11,23,15,45,0.5,44.0,5.85,16.75,44.0,42.75,30.14
2018,11,23,16,0,0.0,31.0,5.8,16.6,31.0,29.93,19.09
2018,11,23,16,15,8.0,22.0,5.75,16.5,22.5,23.4,12.65
2018,11,23,16,30,16.0,13.0,5.7,16.4,14.0,16.76,1.04
2018,11,23,16,45,16.0,9.0,5.7,16.35,9.0,11.06,0.0
2018,11,23,17,0,16.0,5.0,5.7,16.3,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.5,5.7,16.3,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,16.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.9,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.2,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.2,8.0,7.86,0.0
2018,11,24,7,15,205.0,18.5,3.15,15.4,32.5,50.98,0.0
2018,11,24,7,30,341.0,29.0,3.3,15.6,57.0,111.86,61.32
2018,11,24,7,45,440.5,34.5,3.45,15.75,94.0,162.55,112.52
2018,11,24,8,0,540.0,40.0,3.6,15.9,131.0,221.58,164.42
2018,11,24,8,15,578.0,46.5,3.7,15.95,168.0,268.44,207.8
2018,11,24,8,30,616.0,53.0,3.8,16.0,205.0,317.74,252.49
2018,11,24,8,45,677.5,53.5,3.9,16.05,247.5,371.33,299.7
2018,11,24,9,0,739.0,54.0,4.0,16.1,290.0,429.81,349.92
2018,11,24,9,15,766.5,56.0,4.0,16.2,325.5,474.95,388.32
2018,11,24,9,30,794.0,58.0,4.0,16.3,361.0,519.92,425.64
2018,11,24,9,45,815.0,58.5,4.05,16.35,391.5,555.43,455.01
2018,11,24,10,0,836.0,59.0,4.1,16.4,422.0,592.83,485.15
2018,11,24,10,15,849.0,60.0,4.1,16.5,447.0,624.09,509.72
2018,11,24,10,30,862.0,61.0,4.1,16.6,472.0,653.16,531.33
2018,11,24,10,45,870.5,61.5,4.1,16.7,489.5,676.12,547.85
2018,11,24,11,0,879.0,62.0,4.1,16.8,507.0,696.32,562.28
2018,11,24,11,15,780.5,91.0,4.1,16.9,492.0,674.09,544.71
2018,11,24,11,30,682.0,120.0,4.1,17.0,477.0,644.64,521.37
2018,11,24,11,45,700.0,116.0,4.1,17.05,484.5,656.61,530.86
2018,11,24,12,0,718.0,112.0,4.1,17.1,492.0,665.98,537.91
2018,11,24,12,15,777.5,95.0,4.1,17.1,503.0,685.55,552.77
2018,11,24,12,30,837.0,78.0,4.1,17.1,514.0,704.15,566.89
2018,11,24,12,45,740.0,101.0,4.1,17.15,480.0,655.07,529.88
2018,11,24,13,0,643.0,124.0,4.1,17.2,446.0,602.87,488.59
2018,11,24,13,15,712.5,101.0,4.1,17.15,445.0,613.04,498.01
2018,11,24,13,30,782.0,78.0,4.1,17.1,444.0,615.68,501.14
2018,11,24,13,45,751.0,82.0,4.1,17.05,417.5,581.31,473.86
2018,11,24,14,0,720.0,86.0,4.1,17.0,391.0,548.03,447.12
2018,11,24,14,15,610.0,97.5,4.05,16.85,342.0,474.76,388.05
2018,11,24,14,30,500.0,109.0,4.0,16.7,293.0,403.25,329.72
2018,11,24,14,45,527.0,93.0,4.0,16.55,269.0,383.22,312.77
2018,11,24,15,0,554.0,77.0,4.0,16.4,245.0,357.12,289.8
2018,11,24,15,15,601.0,63.0,4.0,16.4,221.5,337.99,270.88
2018,11,24,15,30,648.0,49.0,4.0,16.4,198.0,311.73,244.51
2018,11,24,15,45,547.0,46.0,3.95,15.95,153.5,245.42,186.91
2018,11,24,16,0,446.0,43.0,3.9,15.5,109.0,185.88,135.07
2018,11,24,16,15,340.0,34.0,3.8,15.15,74.5,127.89,84.24
2018,11,24,16,30,234.0,25.0,3.7,14.8,40.0,76.22,18.94
2018,11,24,16,45,140.0,16.0,3.6,14.5,22.5,35.07,0.0
2018,11,24,17,0,46.0,7.0,3.5,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.0,3.5,3.5,14.05,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,25,6,45,36.5,4.5,0.35,13.4,4.0,0.0,0.0
2018,11,25,7,0,73.0,9.0,0.3,13.4,8.0,0.0,0.0
2018,11,25,7,15,216.0,18.0,0.35,13.55,32.0,51.72,0.0
2018,11,25,7,30,359.0,27.0,0.4,13.7,56.0,112.21,58.63
2018,11,25,7,45,461.5,33.5,0.4,13.85,94.5,165.78,113.75
2018,11,25,8,0,564.0,40.0,0.4,14.0,133.0,225.75,165.7
2018,11,25,8,15,623.5,44.5,0.45,14.15,174.5,279.29,213.13
2018,11,25,8,30,683.0,49.0,0.5,14.3,216.0,336.96,263.06
2018,11,25,8,45,721.5,52.0,0.55,14.45,255.5,387.33,306.33
2018,11,25,9,0,760.0,55.0,0.6,14.6,295.0,439.1,349.46
2018,11,25,9,15,785.0,57.0,0.75,14.9,330.5,483.68,386.42
2018,11,25,9,30,810.0,59.0,0.9,15.2,366.0,527.86,422.17
2018,11,25,9,45,827.0,61.0,1.05,15.5,396.5,563.26,450.6
2018,11,25,10,0,844.0,63.0,1.2,15.8,427.0,600.25,479.56
2018,11,25,10,15,854.5,64.5,1.3,16.05,451.0,630.68,502.79
2018,11,25,10,30,865.0,66.0,1.4,16.3,475.0,658.78,523.45
2018,11,25,10,45,871.5,67.0,1.45,16.6,492.5,681.03,538.61
2018,11,25,11,0,878.0,68.0,1.5,16.9,510.0,700.44,551.74
2018,11,25,11,15,882.0,69.0,1.55,17.0,520.5,715.1,561.92
2018,11,25,11,30,886.0,70.0,1.6,17.1,531.0,726.63,569.99
2018,11,25,11,45,887.0,70.0,1.65,17.2,534.0,731.62,573.5
2018,11,25,12,0,888.0,70.0,1.7,17.3,537.0,733.33,574.85
2018,11,25,12,15,887.0,69.5,1.7,17.35,532.5,729.73,572.23
2018,11,25,12,30,886.0,69.0,1.7,17.4,528.0,722.86,567.45
2018,11,25,12,45,884.0,67.5,1.7,17.45,516.5,710.89,559.14
2018,11,25,13,0,882.0,66.0,1.7,17.5,505.0,695.78,548.67
2018,11,25,13,15,873.5,65.0,1.6,17.55,486.0,673.75,532.49
2018,11,25,13,30,865.0,64.0,1.5,17.6,467.0,649.0,514.4
2018,11,25,13,45,830.0,67.0,1.35,17.6,436.0,613.2,486.38
2018,11,25,14,0,795.0,70.0,1.2,17.6,405.0,572.51,454.44
2018,11,25,14,15,777.0,67.0,1.25,17.65,373.5,534.19,425.31
2018,11,25,14,30,759.0,64.0,1.3,17.7,342.0,494.63,394.33
2018,11,25,14,45,756.0,58.0,1.35,17.7,310.5,458.35,364.97
2018,11,25,15,0,753.0,52.0,1.4,17.7,279.0,420.21,332.94
2018,11,25,15,15,678.5,52.5,1.4,17.7,235.0,357.16,280.43
2018,11,25,15,30,604.0,53.0,1.4,17.7,191.0,300.4,231.94
2018,11,25,15,45,488.0,48.5,1.25,17.45,145.0,227.91,171.14
2018,11,25,16,0,372.0,44.0,1.1,17.2,99.0,165.26,118.62
2018,11,25,16,15,283.5,34.0,1.1,17.0,67.5,114.21,74.25
2018,11,25,16,30,195.0,24.0,1.1,16.8,36.0,67.73,13.73
2018,11,25,16,45,126.5,15.5,1.1,16.6,20.5,32.67,0.0
2018,11,25,17,0,58.0,7.0,1.1,16.4,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,1.2,16.3,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,2.65,12.1,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,2.7,12.1,4.0,0.0,0.0
2018,11,26,7,15,62.5,15.5,2.8,12.35,19.5,24.93,0.0
2018,11,26,7,30,98.0,27.0,2.9,12.6,35.0,53.49,25.98
2018,11,26,7,45,132.0,43.0,3.0,12.9,60.5,86.04,60.45
2018,11,26,8,0,166.0,59.0,3.1,13.2,86.0,120.32,90.96
2018,11,26,8,15,195.5,74.0,2.9,13.4,114.5,154.88,121.61
2018,11,26,8,30,225.0,89.0,2.7,13.6,143.0,191.9,154.1
2018,11,26,8,45,276.0,100.0,2.55,13.75,178.0,235.96,191.98
2018,11,26,9,0,327.0,111.0,2.4,13.9,213.0,289.86,237.32
2018,11,26,9,15,375.0,117.5,2.4,14.3,248.0,334.86,274.74
2018,11,26,9,30,423.0,124.0,2.4,14.7,283.0,382.36,313.51
2018,11,26,9,45,424.0,135.0,2.4,15.05,305.5,409.25,334.86
2018,11,26,10,0,425.0,146.0,2.4,15.4,328.0,434.89,354.81
2018,11,26,10,15,382.5,165.0,2.35,15.75,336.0,440.04,357.52
2018,11,26,10,30,340.0,184.0,2.3,16.1,344.0,434.2,351.65
2018,11,26,10,45,365.5,186.5,2.25,16.5,364.0,460.99,372.19
2018,11,26,11,0,391.0,189.0,2.2,16.9,384.0,487.42,391.99
2018,11,26,11,15,370.0,197.5,2.1,17.1,385.5,486.86,390.24
2018,11,26,11,30,349.0,206.0,2.0,17.3,387.0,484.54,387.28
2018,11,26,11,45,391.0,196.0,1.9,17.5,399.5,505.35,403.39
2018,11,26,12,0,433.0,186.0,1.8,17.7,412.0,534.03,424.82
2018,11,26,12,15,534.0,158.5,1.75,17.85,435.0,575.48,457.26
2018,11,26,12,30,635.0,131.0,1.7,18.0,458.0,617.99,489.72
2018,11,26,12,45,520.5,150.0,1.65,18.15,414.0,547.53,434.84
2018,11,26,13,0,406.0,169.0,1.6,18.3,370.0,481.91,383.59
2018,11,26,13,15,313.0,168.5,1.55,18.35,320.0,402.52,322.08
2018,11,26,13,30,220.0,168.0,1.5,18.4,270.0,334.41,268.04
2018,11,26,13,45,349.0,148.5,1.45,18.4,299.5,397.02,318.92
2018,11,26,14,0,478.0,129.0,1.4,18.4,329.0,443.7,355.56
2018,11,26,14,15,431.0,127.5,1.3,18.25,297.5,400.08,320.49
2018,11,26,14,30,384.0,126.0,1.2,18.1,266.0,358.09,286.88
2018,11,26,14,45,303.0,118.0,1.15,18.0,221.5,287.45,230.39
2018,11,26,15,0,222.0,110.0,1.1,17.9,177.0,229.13,182.95
2018,11,26,15,15,200.5,96.0,1.1,17.9,150.0,195.31,154.69
2018,11,26,15,30,179.0,82.0,1.1,17.9,123.0,162.96,127.05
2018,11,26,15,45,136.5,65.0,1.1,17.5,92.5,121.65,92.32
2018,11,26,16,0,94.0,48.0,1.1,17.1,62.0,80.4,57.79
2018,11,26,16,15,79.0,33.0,1.2,16.9,42.0,59.39,38.3
2018,11,26,16,30,64.0,18.0,1.3,16.7,22.0,33.35,3.14
2018,11,26,16,45,53.0,11.5,1.45,16.5,13.0,18.59,0.0
2018,11,26,17,0,42.0,5.0,1.6,16.3,4.0,0.0,0.0
2018,11,26,17,15,21.0,2.5,1.65,16.2,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.7,2.0,0.0,0.0
2018,11,27,7,15,0.0,7.0,2.2,13.85,7.0,6.88,0.0
2018,11,27,7,30,0.0,12.0,2.2,14.0,12.0,11.57,1.33
2018,11,27,7,45,0.0,18.0,2.25,14.1,18.0,17.36,8.47
2018,11,27,8,0,0.0,24.0,2.3,14.2,24.0,23.16,13.77
2018,11,27,8,15,0.0,31.0,2.45,14.5,31.0,29.92,19.72
2018,11,27,8,30,0.0,38.0,2.6,14.8,38.0,36.69,25.6
2018,11,27,8,45,0.0,54.0,2.7,15.05,54.0,52.18,38.81
2018,11,27,9,0,0.0,70.0,2.8,15.3,70.0,68.07,52.23
2018,11,27,9,15,0.0,76.5,2.95,15.45,76.5,74.42,57.52
2018,11,27,9,30,0.0,83.0,3.1,15.6,83.0,80.81,62.78
2018,11,27,9,45,5.0,109.5,3.2,15.75,111.5,110.83,87.81
2018,11,27,10,0,10.0,136.0,3.3,15.9,140.0,141.53,113.12
2018,11,27,10,15,11.0,151.0,3.4,15.95,156.0,157.91,126.4
2018,11,27,10,30,12.0,166.0,3.5,16.0,172.0,174.41,139.73
2018,11,27,10,45,22.5,179.5,3.65,16.1,190.5,195.89,157.32
2018,11,27,11,0,33.0,193.0,3.8,16.2,209.0,225.12,181.09
2018,11,27,11,15,22.0,184.5,3.95,16.25,195.5,200.91,161.03
2018,11,27,11,30,11.0,176.0,4.1,16.3,182.0,183.93,146.87
2018,11,27,11,45,5.5,149.0,4.3,16.35,152.0,151.47,120.25
2018,11,27,12,0,0.0,122.0,4.5,16.4,122.0,119.55,93.91
2018,11,27,12,15,0.0,89.0,4.65,16.4,89.0,86.16,66.38
2018,11,27,12,30,0.0,56.0,4.8,16.4,56.0,54.13,39.77
2018,11,27,12,45,0.0,48.5,4.95,16.45,48.5,46.87,33.73
2018,11,27,13,0,0.0,41.0,5.1,16.5,41.0,39.61,27.67
2018,11,27,13,15,0.5,62.5,5.15,16.5,62.5,60.75,45.44
2018,11,27,13,30,1.0,84.0,5.2,16.5,84.0,81.97,63.23
2018,11,27,13,45,0.5,88.0,5.25,16.5,88.0,85.75,66.45
2018,11,27,14,0,0.0,92.0,5.3,16.5,92.0,89.65,69.79
2018,11,27,14,15,0.0,78.5,5.25,16.5,78.5,76.09,58.55
2018,11,27,14,30,0.0,65.0,5.2,16.5,65.0,62.82,47.5
2018,11,27,14,45,0.0,56.0,5.15,16.5,56.0,54.11,40.21
2018,11,27,15,0,0.0,47.0,5.1,16.5,47.0,45.39,32.86
2018,11,27,15,15,0.0,35.5,5.1,16.5,35.5,34.27,23.41
2018,11,27,15,30,0.0,24.0,5.1,16.5,24.0,23.15,13.92
2018,11,27,15,45,0.0,18.5,4.65,16.35,18.5,17.84,9.32
2018,11,27,16,0,0.0,13.0,4.2,16.2,13.0,12.53,4.71
2018,11,27,16,15,0.0,8.5,3.9,16.15,8.5,8.19,0.77
