Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,15,24.0,5.0,2.2,12.65,5.5,0.0,0.0
2018,12,18,7,30,48.0,10.0,2.2,12.9,11.0,17.32,0.0
2018,12,18,7,45,35.5,24.0,2.2,13.15,25.5,34.49,8.51
2018,12,18,8,0,23.0,38.0,2.2,13.4,40.0,46.73,30.97
2018,12,18,8,15,49.5,54.0,2.25,13.65,62.0,72.69,53.64
2018,12,18,8,30,76.0,70.0,2.3,13.9,84.0,104.86,81.24
2018,12,18,8,45,127.5,85.5,2.35,14.1,115.5,144.95,115.32
2018,12,18,9,0,179.0,101.0,2.4,14.3,147.0,194.35,157.19
2018,12,18,9,15,403.5,88.5,2.35,14.45,213.5,298.39,243.65
2018,12,18,9,30,628.0,76.0,2.3,14.6,280.0,416.3,340.04
2018,12,18,9,45,720.5,67.5,2.2,14.8,323.5,476.3,388.65
2018,12,18,10,0,813.0,59.0,2.1,15.0,367.0,541.87,440.68
2018,12,18,10,15,767.5,72.0,2.0,15.1,379.0,552.21,448.28
2018,12,18,10,30,722.0,85.0,1.9,15.2,391.0,559.68,453.43
2018,12,18,10,45,672.0,101.0,1.85,15.35,396.0,561.27,453.77
2018,12,18,11,0,622.0,117.0,1.8,15.5,401.0,558.19,450.33
2018,12,18,11,15,749.0,90.0,1.7,15.6,441.5,620.23,498.47
2018,12,18,11,30,876.0,63.0,1.6,15.7,482.0,680.26,541.9
2018,12,18,11,45,787.5,85.5,1.5,15.8,465.0,655.45,521.87
2018,12,18,12,0,699.0,108.0,1.4,15.9,448.0,624.62,497.32
2018,12,18,12,15,605.0,129.0,1.35,15.95,422.5,582.28,464.28
2018,12,18,12,30,511.0,150.0,1.3,16.0,397.0,534.42,426.95
2018,12,18,12,45,691.0,106.0,1.25,16.05,433.0,608.68,485.25
2018,12,18,13,0,871.0,62.0,1.2,16.1,469.0,665.32,527.29
2018,12,18,13,15,863.0,61.0,1.2,16.15,452.5,646.22,513.08
2018,12,18,13,30,855.0,60.0,1.2,16.2,436.0,624.39,497.07
2018,12,18,13,45,824.5,62.5,1.25,16.2,409.5,590.14,471.48
2018,12,18,14,0,794.0,65.0,1.3,16.2,383.0,558.04,446.94
2018,12,18,14,15,677.5,79.0,1.3,16.2,336.0,487.24,391.56
2018,12,18,14,30,561.0,93.0,1.3,16.2,289.0,418.7,337.21
2018,12,18,14,45,388.5,102.0,1.35,16.15,231.5,319.59,258.0
2018,12,18,15,0,216.0,111.0,1.4,16.1,174.0,228.85,184.15
2018,12,18,15,15,347.0,83.0,1.4,16.1,167.0,250.55,200.06
2018,12,18,15,30,478.0,55.0,1.4,16.1,160.0,257.14,200.95
2018,12,18,15,45,503.5,45.5,1.3,15.75,136.0,233.8,177.07
2018,12,18,16,0,529.0,36.0,1.2,15.4,112.0,205.17,147.55
2018,12,18,16,15,422.0,29.5,1.2,15.25,77.0,147.97,96.15
2018,12,18,16,30,315.0,23.0,1.2,15.1,42.0,93.68,17.49
2018,12,18,16,45,186.0,15.0,1.2,14.95,23.5,42.92,0.0
2018,12,18,17,0,57.0,7.0,1.2,14.8,5.0,0.0,0.0
2018,12,18,17,15,28.5,3.5,1.15,14.75,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.5,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.6,20.0,43.36,0.0
2018,12,19,7,45,315.0,23.5,0.65,13.75,49.0,95.57,25.12
2018,12,19,8,0,451.0,31.0,0.6,13.9,78.0,158.13,104.47
2018,12,19,8,15,422.0,26.5,0.8,14.1,86.5,164.36,118.77
2018,12,19,8,30,393.0,22.0,1.0,14.3,95.0,167.66,127.2
2018,12,19,8,45,247.0,24.5,1.2,14.5,74.0,131.14,102.44
2018,12,19,9,0,101.0,27.0,1.4,14.7,53.0,78.29,60.71
2018,12,19,9,15,124.5,50.5,1.65,14.95,87.5,116.05,93.2
2018,12,19,9,30,148.0,74.0,1.9,15.2,122.0,159.23,129.74
2018,12,19,9,45,217.5,79.5,2.15,15.45,157.5,215.2,176.93
2018,12,19,10,0,287.0,85.0,2.4,15.7,193.0,268.01,221.16
2018,12,19,10,15,449.0,96.5,2.45,15.85,279.5,386.41,318.08
2018,12,19,10,30,611.0,108.0,2.5,16.0,366.0,515.78,420.32
2018,12,19,10,45,598.5,117.0,2.6,16.2,379.5,531.04,431.37
2018,12,19,11,0,586.0,126.0,2.7,16.4,393.0,543.65,440.85
2018,12,19,11,15,738.5,93.5,2.7,16.45,440.0,619.07,500.74
2018,12,19,11,30,891.0,61.0,2.7,16.5,487.0,687.73,552.52
2018,12,19,11,45,873.0,66.5,2.65,16.6,487.5,688.13,551.59
2018,12,19,12,0,855.0,72.0,2.6,16.7,488.0,685.14,548.79
2018,12,19,12,15,865.5,69.5,2.5,16.75,489.0,689.49,551.42
2018,12,19,12,30,876.0,67.0,2.4,16.8,490.0,690.65,551.72
2018,12,19,12,45,843.0,72.5,2.3,16.85,473.5,672.3,537.69
2018,12,19,13,0,810.0,78.0,2.2,16.9,457.0,647.11,518.77
2018,12,19,13,15,782.0,79.0,2.1,16.95,434.5,617.9,496.08
2018,12,19,13,30,754.0,80.0,2.0,17.0,412.0,586.82,471.79
2018,12,19,13,45,741.0,78.5,1.9,17.0,390.5,560.72,451.25
2018,12,19,14,0,728.0,77.0,1.8,17.0,369.0,532.72,428.89
2018,12,19,14,15,761.5,67.0,1.7,16.95,352.5,520.03,418.25
2018,12,19,14,30,795.0,57.0,1.6,16.9,336.0,502.85,403.4
2018,12,19,14,45,767.5,55.0,1.55,16.9,302.0,459.56,367.68
2018,12,19,15,0,740.0,53.0,1.5,16.9,268.0,416.02,330.99
2018,12,19,15,15,624.5,56.0,1.5,16.9,219.5,342.09,270.08
2018,12,19,15,30,509.0,59.0,1.5,16.9,171.0,274.14,213.32
2018,12,19,15,45,445.0,52.5,1.25,16.5,136.0,221.92,168.13
2018,12,19,16,0,381.0,46.0,1.0,16.1,101.0,174.43,126.45
2018,12,19,16,15,239.0,34.0,0.95,15.9,64.5,106.85,70.32
2018,12,19,16,30,97.0,22.0,0.9,15.7,28.0,49.07,9.28
2018,12,19,16,45,78.5,14.5,0.9,15.55,16.5,26.25,0.0
2018,12,19,17,0,60.0,7.0,0.9,15.4,5.0,0.0,0.0
2018,12,19,17,15,30.0,3.5,0.95,15.3,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,20,7,15,30.0,5.5,2.75,11.3,6.0,0.0,0.0
2018,12,20,7,30,60.0,11.0,2.8,11.4,12.0,19.98,0.0
2018,12,20,7,45,56.0,24.0,2.85,11.55,27.0,40.6,7.06
2018,12,20,8,0,52.0,37.0,2.9,11.7,42.0,56.0,37.36
2018,12,20,8,15,59.5,51.5,2.9,11.8,60.0,76.08,56.47
2018,12,20,8,30,67.0,66.0,2.9,11.9,78.0,96.8,75.18
2018,12,20,8,45,56.5,82.0,2.9,12.05,94.0,108.67,86.37
2018,12,20,9,0,46.0,98.0,2.9,12.2,110.0,123.43,99.52
2018,12,20,9,15,46.0,111.0,2.7,12.35,124.5,138.68,112.68
2018,12,20,9,30,46.0,124.0,2.5,12.5,139.0,153.95,125.59
2018,12,20,9,45,34.0,121.5,2.35,12.65,133.0,144.88,117.86
2018,12,20,10,0,22.0,119.0,2.2,12.8,127.0,135.43,109.68
2018,12,20,10,15,40.5,145.5,2.0,13.05,162.0,176.28,143.73
2018,12,20,10,30,59.0,172.0,1.8,13.3,197.0,218.4,178.17
2018,12,20,10,45,64.5,182.0,1.55,13.55,210.5,233.96,190.27
2018,12,20,11,0,70.0,192.0,1.3,13.8,224.0,249.65,202.38
2018,12,20,11,15,76.5,197.5,1.2,13.9,233.5,260.87,211.12
2018,12,20,11,30,83.0,203.0,1.1,14.0,243.0,272.12,219.85
2018,12,20,11,45,62.0,199.0,1.0,14.1,229.0,253.25,203.94
2018,12,20,12,0,41.0,195.0,0.9,14.2,215.0,234.1,187.93
2018,12,20,12,15,63.5,201.5,0.9,14.3,232.5,257.28,207.01
2018,12,20,12,30,86.0,208.0,0.9,14.4,250.0,280.34,225.63
2018,12,20,12,45,115.5,206.5,0.9,14.45,261.5,306.4,246.69
2018,12,20,13,0,145.0,205.0,0.9,14.5,273.0,323.66,260.75
2018,12,20,13,15,149.0,198.0,0.95,14.5,265.5,316.48,255.37
2018,12,20,13,30,153.0,191.0,1.0,14.5,258.0,308.76,249.67
2018,12,20,13,45,120.5,178.0,1.05,14.5,229.0,270.73,219.2
2018,12,20,14,0,88.0,165.0,1.1,14.5,200.0,227.2,184.13
2018,12,20,14,15,64.5,149.0,1.1,14.5,173.5,193.88,156.99
2018,12,20,14,30,41.0,133.0,1.1,14.5,147.0,161.88,130.61
2018,12,20,14,45,44.0,121.0,1.15,14.45,135.0,149.44,120.49
2018,12,20,15,0,47.0,109.0,1.2,14.4,123.0,136.8,109.9
2018,12,20,15,15,46.5,96.5,1.2,14.4,108.5,121.85,97.1
2018,12,20,15,30,46.0,84.0,1.2,14.4,94.0,106.99,84.1
2018,12,20,15,45,33.5,68.0,1.15,14.2,74.5,83.82,64.16
2018,12,20,16,0,21.0,52.0,1.1,14.0,55.0,61.7,45.06
2018,12,20,16,15,40.5,36.0,1.1,13.95,39.5,51.74,34.18
2018,12,20,16,30,60.0,20.0,1.1,13.9,24.0,36.52,7.18
2018,12,20,16,45,58.0,13.5,1.1,13.85,14.5,22.23,0.0
2018,12,20,17,0,56.0,7.0,1.1,13.8,5.0,0.0,0.0
2018,12,20,17,15,28.0,3.5,1.1,13.75,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,7,15,29.0,4.5,1.95,13.8,5.0,0.0,0.0
2018,12,21,7,30,58.0,9.0,2.2,13.9,10.0,17.61,0.0
2018,12,21,7,45,196.0,21.5,2.4,14.0,39.0,68.29,10.68
2018,12,21,8,0,334.0,34.0,2.6,14.1,68.0,130.45,86.11
2018,12,21,8,15,449.0,38.0,2.8,14.2,106.5,185.54,135.38
2018,12,21,8,30,564.0,42.0,3.0,14.3,145.0,248.45,190.13
2018,12,21,8,45,409.5,58.5,3.2,14.4,142.5,234.29,185.68
2018,12,21,9,0,255.0,75.0,3.4,14.5,140.0,201.87,163.08
2018,12,21,9,15,129.5,75.5,3.45,14.55,108.5,146.94,119.03
2018,12,21,9,30,4.0,76.0,3.5,14.6,77.0,76.2,59.22
2018,12,21,9,45,5.5,82.5,3.55,14.7,84.5,83.53,65.44
2018,12,21,10,0,7.0,89.0,3.6,14.8,92.0,90.97,71.65
2018,12,21,10,15,12.5,121.0,3.7,14.9,126.5,127.63,102.29
2018,12,21,10,30,18.0,153.0,3.8,15.0,161.0,165.22,133.34
2018,12,21,10,45,21.0,160.0,3.9,15.15,169.5,174.57,140.87
2018,12,21,11,0,24.0,167.0,4.0,15.3,178.0,184.06,148.53
2018,12,21,11,15,37.5,180.5,3.95,15.35,198.0,214.93,173.94
2018,12,21,11,30,51.0,194.0,3.9,15.4,218.0,239.74,194.23
2018,12,21,11,45,40.5,186.5,3.85,15.45,206.0,223.99,181.03
2018,12,21,12,0,30.0,179.0,3.8,15.5,194.0,208.18,167.85
2018,12,21,12,15,34.0,175.5,3.85,15.55,192.0,207.02,167.05
2018,12,21,12,30,38.0,172.0,3.9,15.6,190.0,205.81,166.22
2018,12,21,12,45,142.5,179.0,3.95,15.65,246.0,293.23,239.85
2018,12,21,13,0,247.0,186.0,4.0,15.7,302.0,378.79,310.24
2018,12,21,13,15,358.5,165.5,4.0,15.7,327.0,425.69,349.52
2018,12,21,13,30,470.0,145.0,4.0,15.7,352.0,476.42,391.05
2018,12,21,13,45,526.0,125.0,3.95,15.7,345.5,478.63,393.24
2018,12,21,14,0,582.0,105.0,3.9,15.7,339.0,480.04,394.54
2018,12,21,14,15,656.0,84.0,3.9,15.6,329.5,482.41,396.5
2018,12,21,14,30,730.0,63.0,3.9,15.5,320.0,476.15,390.88
2018,12,21,14,45,623.0,71.0,3.9,15.45,275.0,407.91,334.01
2018,12,21,15,0,516.0,79.0,3.9,15.4,230.0,343.11,279.48
2018,12,21,15,15,450.5,74.0,3.9,15.4,192.5,288.35,232.56
2018,12,21,15,30,385.0,69.0,3.9,15.4,155.0,236.34,187.4
2018,12,21,15,45,368.5,56.5,3.7,14.9,125.5,199.61,154.02
2018,12,21,16,0,352.0,44.0,3.5,14.4,96.0,164.93,121.59
2018,12,21,16,15,321.5,35.0,3.55,14.2,70.5,130.07,87.38
2018,12,21,16,30,291.0,26.0,3.6,14.0,45.0,93.65,27.86
2018,12,21,16,45,169.0,16.0,3.65,13.85,25.0,42.09,0.0
2018,12,21,17,0,47.0,6.0,3.7,13.7,5.0,0.0,0.0
2018,12,21,17,15,23.5,3.0,3.65,13.6,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,22,7,15,40.5,6.0,2.65,10.85,6.5,0.0,0.0
2018,12,22,7,30,81.0,12.0,2.7,11.1,13.0,23.91,0.0
2018,12,22,7,45,210.5,23.5,2.75,11.3,41.0,72.43,8.33
2018,12,22,8,0,340.0,35.0,2.8,11.5,69.0,132.28,87.76
2018,12,22,8,15,475.0,38.5,2.9,11.7,110.5,193.04,141.89
2018,12,22,8,30,610.0,42.0,3.0,11.9,152.0,263.26,202.82
2018,12,22,8,45,655.0,46.5,3.15,12.15,190.5,313.01,248.67
2018,12,22,9,0,700.0,51.0,3.3,12.4,229.0,365.09,295.57
2018,12,22,9,15,750.0,51.5,3.25,12.5,268.5,416.91,341.17
2018,12,22,9,30,800.0,52.0,3.2,12.6,308.0,470.43,386.99
2018,12,22,9,45,821.5,54.5,3.15,12.75,340.5,509.17,419.9
2018,12,22,10,0,843.0,57.0,3.1,12.9,373.0,549.75,453.28
2018,12,22,10,15,855.5,58.5,3.0,13.0,399.0,582.49,479.61
2018,12,22,10,30,868.0,60.0,2.9,13.1,425.0,613.18,503.69
2018,12,22,10,45,818.5,74.0,2.8,13.25,431.0,620.25,508.1
2018,12,22,11,0,769.0,88.0,2.7,13.4,437.0,618.42,505.61
2018,12,22,11,15,657.0,116.0,2.7,13.55,420.5,588.54,480.77
2018,12,22,11,30,545.0,144.0,2.7,13.7,404.0,546.69,446.67
2018,12,22,11,45,445.0,166.5,2.7,13.9,380.5,506.84,413.85
2018,12,22,12,0,345.0,189.0,2.7,14.1,357.0,455.65,371.95
2018,12,22,12,15,323.5,191.5,2.75,14.3,348.5,443.62,362.2
2018,12,22,12,30,302.0,194.0,2.8,14.5,340.0,430.5,351.36
2018,12,22,12,45,389.0,174.0,2.85,14.7,358.5,473.87,386.96
2018,12,22,13,0,476.0,154.0,2.9,14.9,377.0,506.22,413.44
2018,12,22,13,15,428.0,156.5,2.8,15.0,352.0,470.27,384.05
2018,12,22,13,30,380.0,159.0,2.7,15.1,327.0,434.25,354.8
2018,12,22,13,45,238.5,162.0,2.65,15.2,265.5,333.43,272.69
2018,12,22,14,0,97.0,165.0,2.6,15.3,204.0,232.68,189.26
2018,12,22,14,15,79.5,136.0,2.6,15.3,166.5,187.56,152.5
2018,12,22,14,30,62.0,107.0,2.6,15.3,129.0,143.74,116.17
2018,12,22,14,45,117.0,111.5,2.6,15.3,147.5,181.12,147.47
2018,12,22,15,0,172.0,116.0,2.6,15.3,166.0,209.3,170.08
2018,12,22,15,15,178.0,100.5,2.6,15.3,146.0,193.51,155.86
2018,12,22,15,30,184.0,85.0,2.6,15.3,126.0,171.33,135.95
2018,12,22,15,45,146.0,70.0,2.45,14.8,98.5,133.58,103.49
2018,12,22,16,0,108.0,55.0,2.3,14.3,71.0,95.15,70.56
2018,12,22,16,15,102.5,39.5,2.35,14.2,50.5,75.59,51.42
2018,12,22,16,30,97.0,24.0,2.4,14.1,30.0,49.55,14.99
2018,12,22,16,45,78.0,16.0,2.4,13.95,18.0,28.02,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.8,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.75,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,23,7,15,6.0,4.0,2.4,11.65,4.0,0.0,0.0
2018,12,23,7,30,12.0,8.0,2.3,11.8,8.0,9.64,0.0
2018,12,23,7,45,52.0,22.5,2.15,12.0,27.0,37.45,0.1
2018,12,23,8,0,92.0,37.0,2.0,12.2,46.0,69.43,45.98
2018,12,23,8,15,129.5,51.5,2.0,12.45,71.0,100.43,74.43
2018,12,23,8,30,167.0,66.0,2.0,12.7,96.0,134.89,104.65
2018,12,23,8,45,286.0,71.5,1.95,12.9,138.0,198.55,158.16
2018,12,23,9,0,405.0,77.0,1.9,13.1,180.0,267.32,216.15
2018,12,23,9,15,360.5,96.0,1.95,13.4,198.0,284.26,231.96
2018,12,23,9,30,316.0,115.0,2.0,13.7,216.0,290.34,238.1
2018,12,23,9,45,274.5,130.0,2.1,13.95,224.0,295.73,242.98
2018,12,23,10,0,233.0,145.0,2.2,14.2,232.0,297.66,244.45
2018,12,23,10,15,267.0,153.0,2.3,14.4,259.5,333.32,273.78
2018,12,23,10,30,301.0,161.0,2.4,14.6,287.0,370.0,303.48
2018,12,23,10,45,484.0,133.0,2.5,14.75,347.5,470.34,385.56
2018,12,23,11,0,667.0,105.0,2.6,14.9,408.0,572.62,467.04
2018,12,23,11,15,765.0,82.5,2.5,15.0,439.5,620.78,504.37
2018,12,23,11,30,863.0,60.0,2.4,15.1,471.0,666.21,537.79
2018,12,23,11,45,738.5,92.5,2.35,15.2,447.5,628.36,508.03
2018,12,23,12,0,614.0,125.0,2.3,15.3,424.0,583.92,472.01
2018,12,23,12,15,501.5,153.5,2.3,15.35,397.0,533.74,431.96
2018,12,23,12,30,389.0,182.0,2.3,15.4,370.0,477.26,386.62
2018,12,23,12,45,362.5,182.0,2.3,15.5,355.0,456.41,370.25
2018,12,23,13,0,336.0,182.0,2.3,15.6,340.0,434.74,352.93
2018,12,23,13,15,315.0,179.0,2.3,15.6,323.0,412.77,335.55
2018,12,23,13,30,294.0,176.0,2.3,15.6,306.0,390.4,317.74
2018,12,23,13,45,237.5,161.0,2.3,15.65,262.5,331.85,270.7
2018,12,23,14,0,181.0,146.0,2.3,15.7,219.0,267.98,218.92
2018,12,23,14,15,156.0,138.0,2.3,15.65,197.5,240.09,196.08
2018,12,23,14,30,131.0,130.0,2.3,15.6,176.0,213.29,173.79
2018,12,23,14,45,83.5,117.5,2.25,15.55,146.0,171.11,138.49
2018,12,23,15,0,36.0,105.0,2.2,15.5,116.0,126.94,101.44
2018,12,23,15,15,31.0,92.5,2.2,15.5,101.0,110.4,87.42
2018,12,23,15,30,26.0,80.0,2.2,15.5,86.0,94.31,73.56
2018,12,23,15,45,178.0,59.0,1.95,15.1,86.5,131.65,101.48
2018,12,23,16,0,330.0,38.0,1.7,14.7,87.0,153.01,112.49
2018,12,23,16,15,262.5,29.0,1.65,14.55,60.0,109.8,73.72
2018,12,23,16,30,195.0,20.0,1.6,14.4,33.0,69.46,24.18
2018,12,23,16,45,121.0,11.5,1.6,14.2,17.5,30.57,0.0
2018,12,23,17,0,47.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,12,23,17,15,23.5,1.5,1.55,13.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,13.25,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,13.5,1.0,0.98,0.0
2018,12,24,7,45,0.0,4.0,3.1,13.75,4.0,3.85,0.0
2018,12,24,8,0,0.0,7.0,3.2,14.0,7.0,6.74,0.0
2018,12,24,8,15,0.0,11.0,3.25,14.2,11.0,10.6,3.15
2018,12,24,8,30,0.0,15.0,3.3,14.4,15.0,14.46,6.56
2018,12,24,8,45,0.0,19.0,3.35,14.6,19.0,18.32,9.94
2018,12,24,9,0,0.0,23.0,3.4,14.8,23.0,22.19,13.3
2018,12,24,9,15,2.0,34.5,3.45,14.95,35.0,34.23,23.6
2018,12,24,9,30,4.0,46.0,3.5,15.1,47.0,46.43,34.0
2018,12,24,9,45,4.0,60.0,3.55,15.3,61.0,60.12,45.55
2018,12,24,10,0,4.0,74.0,3.6,15.5,75.0,73.91,57.09
2018,12,24,10,15,205.5,63.0,3.7,15.6,149.0,200.15,166.15
2018,12,24,10,30,407.0,52.0,3.8,15.7,223.0,321.24,268.6
2018,12,24,10,45,446.0,52.0,3.9,15.85,247.5,354.44,296.0
2018,12,24,11,0,485.0,52.0,4.0,16.0,272.0,388.38,323.96
2018,12,24,11,15,277.5,53.5,4.2,15.95,180.0,258.13,215.48
2018,12,24,11,30,70.0,55.0,4.4,15.9,88.0,110.07,88.76
2018,12,24,11,45,106.0,49.0,4.55,15.85,100.0,134.4,110.26
2018,12,24,12,0,142.0,43.0,4.7,15.8,112.0,152.63,126.51
2018,12,24,12,15,142.0,42.0,4.8,15.7,111.0,151.48,125.61
2018,12,24,12,30,142.0,41.0,4.9,15.6,110.0,149.82,124.28
2018,12,24,12,45,71.0,40.5,5.05,15.5,75.0,94.55,76.18
2018,12,24,13,0,0.0,40.0,5.2,15.4,40.0,38.64,27.03
2018,12,24,13,15,0.0,46.0,5.2,15.35,46.0,44.44,31.97
2018,12,24,13,30,0.0,52.0,5.2,15.3,52.0,50.24,36.91
2018,12,24,13,45,0.0,41.0,5.2,15.25,41.0,39.6,27.97
2018,12,24,14,0,0.0,30.0,5.2,15.2,30.0,28.96,18.99
2018,12,24,14,15,4.5,40.5,5.25,15.25,42.0,41.7,29.93
2018,12,24,14,30,9.0,51.0,5.3,15.3,54.0,54.17,40.59
2018,12,24,14,45,16.5,56.5,5.4,15.3,61.5,64.4,49.33
2018,12,24,15,0,24.0,62.0,5.5,15.3,69.0,73.4,56.89
2018,12,24,15,15,42.0,48.5,5.5,15.3,59.0,69.78,53.62
2018,12,24,15,30,60.0,35.0,5.5,15.3,49.0,60.63,45.29
2018,12,24,15,45,55.0,30.0,5.8,15.25,41.0,51.07,36.54
2018,12,24,16,0,50.0,25.0,6.1,15.2,33.0,44.84,30.48
2018,12,24,16,15,39.5,18.0,6.3,15.1,23.0,32.12,18.92
2018,12,24,16,30,29.0,11.0,6.5,15.0,13.0,19.39,3.88
2018,12,24,16,45,29.0,9.0,6.7,14.9,9.5,13.51,0.0
2018,12,24,17,0,29.0,7.0,6.9,14.8,6.0,0.0,0.0
2018,12,24,17,15,14.5,3.5,6.8,14.6,3.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,14.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.45,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,13.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,13.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,13.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,12.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,25,7,15,51.5,5.0,5.1,11.45,6.0,0.0,0.0
2018,12,25,7,30,103.0,10.0,5.2,11.8,12.0,24.8,0.0
2018,12,25,7,45,265.0,20.0,5.25,12.15,42.0,78.15,0.0
2018,12,25,8,0,427.0,30.0,5.3,12.5,72.0,146.94,94.77
2018,12,25,8,15,515.0,35.5,5.4,12.7,110.0,197.16,143.56
2018,12,25,8,30,603.0,41.0,5.5,12.9,148.0,257.35,197.9
2018,12,25,8,45,657.5,45.0,5.6,13.1,188.0,309.82,246.39
2018,12,25,9,0,712.0,49.0,5.7,13.3,228.0,365.45,296.8
2018,12,25,9,15,744.5,52.0,5.7,13.45,265.0,412.47,339.32
2018,12,25,9,30,777.0,55.0,5.7,13.6,302.0,460.02,381.2
2018,12,25,9,45,797.5,58.0,5.7,13.8,334.5,501.31,416.9
2018,12,25,10,0,818.0,61.0,5.7,14.0,367.0,541.61,450.9
2018,12,25,10,15,834.5,62.5,5.75,14.1,394.0,576.51,480.14
2018,12,25,10,30,851.0,64.0,5.8,14.2,421.0,605.93,504.58
2018,12,25,10,45,862.5,65.5,5.85,14.35,442.5,633.62,527.01
2018,12,25,11,0,874.0,67.0,5.9,14.5,464.0,658.86,547.15
2018,12,25,11,15,882.0,67.5,5.9,14.6,478.0,677.93,561.37
2018,12,25,11,30,890.0,68.0,5.9,14.7,492.0,694.12,573.37
2018,12,25,11,45,892.5,68.5,5.95,14.85,498.5,703.47,580.16
2018,12,25,12,0,895.0,69.0,6.0,15.0,505.0,709.63,584.6
2018,12,25,12,15,894.5,69.0,6.05,15.05,504.0,709.88,584.8
2018,12,25,12,30,894.0,69.0,6.1,15.1,503.0,706.89,582.62
2018,12,25,12,45,890.5,68.5,6.1,15.2,494.5,698.02,575.72
2018,12,25,13,0,887.0,68.0,6.1,15.3,486.0,686.01,566.5
2018,12,25,13,15,881.0,67.0,6.15,15.35,470.5,668.7,553.45
2018,12,25,13,30,875.0,66.0,6.2,15.4,455.0,648.51,537.61
2018,12,25,13,45,862.5,65.0,6.25,15.45,432.0,621.49,515.68
2018,12,25,14,0,850.0,64.0,6.3,15.5,409.0,595.72,494.26
2018,12,25,14,15,831.5,62.5,6.25,15.5,380.0,560.04,464.45
2018,12,25,14,30,813.0,61.0,6.2,15.5,351.0,522.82,432.81
2018,12,25,14,45,785.5,59.0,6.15,15.45,316.5,479.13,395.3
2018,12,25,15,0,758.0,57.0,6.1,15.4,282.0,435.08,356.61
2018,12,25,15,15,718.0,53.5,6.1,15.4,243.5,383.85,311.19
2018,12,25,15,30,678.0,50.0,6.1,15.4,205.0,333.97,265.87
2018,12,25,15,45,616.5,45.0,5.6,14.9,165.0,276.61,214.14
2018,12,25,16,0,555.0,40.0,5.1,14.4,125.0,223.29,165.35
2018,12,25,16,15,451.0,33.5,5.0,14.1,88.5,164.69,112.58
2018,12,25,16,30,347.0,27.0,4.9,13.8,52.0,109.84,46.98
2018,12,25,16,45,208.5,18.0,4.75,13.5,29.5,51.63,0.0
2018,12,25,17,0,70.0,9.0,4.6,13.2,7.0,0.0,0.0
2018,12,25,17,15,35.0,4.5,4.55,13.1,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,7,15,2.5,3.5,4.05,11.0,3.5,0.0,0.0
2018,12,26,7,30,5.0,7.0,4.0,11.3,7.0,7.6,0.0
2018,12,26,7,45,45.5,21.5,4.0,11.6,25.5,32.79,0.0
2018,12,26,8,0,86.0,36.0,4.0,11.9,44.0,66.53,43.3
2018,12,26,8,15,118.0,50.0,4.2,12.15,67.5,94.87,70.06
2018,12,26,8,30,150.0,64.0,4.4,12.4,91.0,126.23,97.91
2018,12,26,8,45,129.5,71.0,4.65,12.65,98.0,132.02,104.97
2018,12,26,9,0,109.0,78.0,4.9,12.9,105.0,131.07,105.58
2018,12,26,9,15,99.5,94.5,5.1,13.05,122.5,149.08,121.55
2018,12,26,9,30,90.0,111.0,5.3,13.2,140.0,166.16,136.29
2018,12,26,9,45,325.0,106.0,5.5,13.35,225.0,301.64,251.8
2018,12,26,10,0,560.0,101.0,5.7,13.5,310.0,442.34,369.81
2018,12,26,10,15,589.0,104.0,5.75,13.6,338.0,479.44,400.64
2018,12,26,10,30,618.0,107.0,5.8,13.7,366.0,516.14,430.99
2018,12,26,10,45,688.5,99.0,5.8,13.8,401.0,566.39,472.35
2018,12,26,11,0,759.0,91.0,5.8,13.9,436.0,614.25,511.36
2018,12,26,11,15,828.0,78.5,5.7,13.9,465.0,658.43,547.01
2018,12,26,11,30,897.0,66.0,5.6,13.9,494.0,696.65,576.16
2018,12,26,11,45,899.5,66.0,5.5,13.95,500.0,705.58,582.2
2018,12,26,12,0,902.0,66.0,5.4,14.0,506.0,711.29,585.95
2018,12,26,12,15,899.5,67.0,5.45,14.05,505.0,711.43,586.09
2018,12,26,12,30,897.0,68.0,5.5,14.1,504.0,708.32,583.85
2018,12,26,12,45,826.0,83.0,5.6,14.1,479.0,675.23,558.62
2018,12,26,13,0,755.0,98.0,5.7,14.1,454.0,638.05,529.08
2018,12,26,13,15,746.5,96.0,5.8,14.1,438.0,619.62,514.74
2018,12,26,13,30,738.0,94.0,5.9,14.1,422.0,598.8,498.22
2018,12,26,13,45,789.0,80.5,5.95,14.05,415.5,597.78,497.99
2018,12,26,14,0,840.0,67.0,6.0,14.0,409.0,594.22,495.18
2018,12,26,14,15,821.5,65.0,5.95,13.95,380.0,558.28,465.11
2018,12,26,14,30,803.0,63.0,5.9,13.9,351.0,520.81,433.3
2018,12,26,14,45,739.5,64.0,5.85,13.85,309.0,462.3,383.61
2018,12,26,15,0,676.0,65.0,5.8,13.8,267.0,407.91,336.49
2018,12,26,15,15,576.0,63.5,5.8,13.8,219.5,335.71,274.25
2018,12,26,15,30,476.0,62.0,5.8,13.8,172.0,269.85,216.84
2018,12,26,15,45,477.5,52.0,5.6,13.5,144.0,238.11,186.23
2018,12,26,16,0,479.0,42.0,5.4,13.2,116.0,205.33,153.63
2018,12,26,16,15,394.5,34.5,5.4,13.0,82.5,151.79,105.0
2018,12,26,16,30,310.0,27.0,5.4,12.8,49.0,103.02,47.04
2018,12,26,16,45,176.0,16.0,5.45,12.65,26.5,44.71,0.0
2018,12,26,17,0,42.0,5.0,5.5,12.5,4.0,0.0,0.0
2018,12,26,17,15,21.0,2.5,5.5,12.4,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,12.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,11.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,10.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.0,5.35,10.2,6.0,0.0,0.0
2018,12,27,7,30,120.0,10.0,5.5,10.6,12.0,26.96,0.0
2018,12,27,7,45,295.5,19.0,5.7,10.95,42.5,81.98,0.0
2018,12,27,8,0,471.0,28.0,5.9,11.3,73.0,151.69,96.6
2018,12,27,8,15,557.0,32.5,6.1,11.6,111.5,204.95,149.15
2018,12,27,8,30,643.0,37.0,6.3,11.9,150.0,265.05,204.16
2018,12,27,8,45,695.5,40.0,6.55,12.25,190.0,317.24,253.03
2018,12,27,9,0,748.0,43.0,6.8,12.6,230.0,372.39,303.64
2018,12,27,9,15,778.5,46.0,7.0,12.9,267.5,417.34,345.07
2018,12,27,9,30,809.0,49.0,7.2,13.2,305.0,464.93,387.58
2018,12,27,9,45,827.5,51.5,7.4,13.5,337.5,505.53,423.37
2018,12,27,10,0,846.0,54.0,7.6,13.8,370.0,544.97,457.35
2018,12,27,10,15,861.5,55.5,7.7,13.95,397.5,580.0,487.18
2018,12,27,10,30,877.0,57.0,7.8,14.1,425.0,613.15,514.93
2018,12,27,10,45,889.0,58.5,7.9,14.25,447.0,641.93,538.69
2018,12,27,11,0,901.0,60.0,8.0,14.4,469.0,668.21,559.69
2018,12,27,11,15,908.5,60.0,8.0,14.5,483.0,686.98,573.92
2018,12,27,11,30,916.0,60.0,8.0,14.6,497.0,702.75,585.81
2018,12,27,11,45,920.0,60.0,8.0,14.75,504.0,712.98,593.27
2018,12,27,12,0,924.0,60.0,8.0,14.9,511.0,719.95,598.26
2018,12,27,12,15,924.5,60.0,8.0,14.95,510.5,721.14,599.03
2018,12,27,12,30,925.0,60.0,8.0,15.0,510.0,718.97,597.3
2018,12,27,12,45,923.5,59.0,8.05,15.1,502.0,710.89,591.02
2018,12,27,13,0,922.0,58.0,8.1,15.2,494.0,699.52,582.25
2018,12,27,13,15,914.5,58.0,8.1,15.2,478.5,682.11,568.87
2018,12,27,13,30,907.0,58.0,8.1,15.2,463.0,661.74,553.19
2018,12,27,13,45,895.0,57.0,8.1,15.25,440.0,634.53,530.68
2018,12,27,14,0,883.0,56.0,8.1,15.3,417.0,604.89,505.84
2018,12,27,14,15,867.5,55.0,8.05,15.2,388.5,570.99,477.28
2018,12,27,14,30,852.0,54.0,8.0,15.1,360.0,535.3,446.64
2018,12,27,14,45,830.0,51.5,8.0,15.0,326.0,492.94,409.88
2018,12,27,15,0,808.0,49.0,8.0,14.9,292.0,449.78,371.52
2018,12,27,15,15,771.5,46.5,8.0,14.9,253.5,402.08,328.28
2018,12,27,15,30,735.0,44.0,8.0,14.9,215.0,352.65,282.65
2018,12,27,15,45,677.5,40.0,7.7,14.35,174.0,295.38,230.37
2018,12,27,16,0,620.0,36.0,7.4,13.8,133.0,241.73,180.49
2018,12,27,16,15,521.5,31.0,7.25,13.55,95.0,180.18,124.34
2018,12,27,16,30,423.0,26.0,7.1,13.3,57.0,124.79,59.72
2018,12,27,16,45,259.5,18.0,7.0,13.0,32.5,60.92,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.7,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.6,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.85,12.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,12.25,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,12.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,11.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,11.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,11.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.35,10.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.35,10.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,10.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
